ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 00:00,2,0.000,ALERT,213.96,304.48,59.991,1450242003,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,308769.2,308769.2,6831,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242005,33767.00
12/16/2015 00:00,2,0.000,ALERT,213.06,302.68,59.996,1450242003,"274151322000085","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,582273.6,582273.6,710,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242007,33768.00
12/16/2015 00:00,2,0.000,ALERT,213.96,303.88,59.991,1450242003,"201051344000633","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,301620.4,301620.4,6833,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242009,33769.00
12/16/2015 00:00,2,0.000,ALERT,213.51,304.48,60.002,1450242003,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,302553.0,302553.0,6845,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242011,33770.00
12/16/2015 00:00,2,0.000,ALERT,213.06,302.98,59.991,1450242003,"201051344000646","219011344069620",0.00,1.50,0,300.27,306.58,0.0,0.0,0.000,307533.5,307533.5,11478,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242013,33771.00
12/16/2015 00:00,2,0.000,ALERT,212.38,302.98,59.996,1450242003,"274151322000052","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,589817.5,589817.5,710,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242014,33772.00
12/16/2015 00:00,2,0.000,ALERT,213.51,303.28,60.007,1450242003,"201051344000585","219011344069620",0.00,2.50,0,300.57,306.88,0.0,0.0,0.000,312136.9,312136.9,11484,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242016,33773.00
12/16/2015 00:00,2,0.000,ALERT,213.29,303.28,60.007,1450242003,"201051344001230","219011344069620",0.00,2.00,0,301.47,307.48,0.0,0.0,0.000,310661.7,310661.7,11515,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242018,33774.00
12/16/2015 00:00,2,0.000,ALERT,213.74,304.18,60.012,1450242003,"201051344000582","219011344069620",0.00,1.00,0,301.77,307.78,0.0,0.0,0.000,305440.4,305440.4,11477,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242020,33775.00
12/16/2015 00:00,2,0.000,ALERT,213.06,302.98,60.002,1450242003,"201051344000955","219011344069620",0.00,2.00,0,300.87,307.18,0.0,0.0,0.000,314308.8,314308.8,11479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242022,33776.00
12/16/2015 00:00,2,0.000,ALERT,212.83,302.37,60.002,1450242003,"274151322000094","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,475710.7,475710.7,735,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242024,33777.00
12/16/2015 00:00,2,0.000,ALERT,213.51,305.08,60.012,1450242003,"201051344000579","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,316171.1,316171.1,6828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242025,33778.00
12/16/2015 00:00,2,0.000,ALERT,213.06,303.58,60.012,1450242003,"201051344000890","219011344069620",0.00,2.50,0,301.17,308.39,0.0,0.0,0.000,312908.9,312908.9,11489,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242027,33779.00
12/16/2015 00:00,2,0.000,ALERT,213.29,302.98,60.002,1450242003,"201051344000438","219011344069620",0.00,1.00,0,301.17,307.48,0.0,0.0,0.000,314604.3,314604.3,11481,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242029,33780.00
12/16/2015 00:00,2,0.000,ALERT,213.29,302.37,60.012,1450242003,"201051344000417","219011344069620",0.00,2.00,0,300.27,306.88,0.0,0.0,0.000,308775.1,308775.1,11489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242031,33781.00
12/16/2015 00:00,2,0.000,ALERT,213.06,303.58,60.002,1450242003,"274151322000083","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,584304.8,584304.8,711,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242032,33782.00
12/16/2015 00:00,2,0.000,ALERT,213.51,302.37,60.002,1450242003,"274151322000076","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,620591.1,620591.1,710,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242034,33783.00
12/16/2015 00:00,2,0.000,ALERT,213.51,305.08,60.012,1450242003,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,300286.8,300286.8,6832,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242036,33784.00
12/16/2015 00:00,2,0.000,ALERT,212.83,303.28,60.007,1450242003,"274151322000095","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,613550.8,613550.8,709,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242038,33785.00
12/16/2015 00:00,2,0.000,ALERT,213.29,303.88,60.012,1450242003,"201051344000988","219011344069620",0.00,2.00,0,299.07,305.68,0.0,0.0,0.000,300643.6,300643.6,6831,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242040,33786.00
12/16/2015 00:00,2,0.000,ALERT,213.06,302.37,60.007,1450242003,"201051344001025","219011344069620",0.00,1.00,0,300.27,307.78,0.0,0.0,0.000,312654.7,312654.7,11483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242042,33787.00
12/16/2015 00:00,2,0.000,ALERT,213.29,304.18,60.002,1450242003,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,310481.8,310481.8,6835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242043,33788.00
12/16/2015 00:00,2,0.000,ALERT,213.96,304.18,59.959,1450242003,"201051344000853","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,307381.9,307381.9,6838,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242045,33789.00
12/16/2015 00:00,2,0.000,ALERT,213.51,302.98,59.991,1450242003,"201051344000685","219011344069620",0.00,2.00,0,300.87,307.48,0.0,0.0,0.000,314267.6,314267.6,11493,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242047,33790.00
12/16/2015 00:00,2,0.000,ALERT,213.29,302.07,60.007,1450242003,"201051344000917","219011344069620",0.00,3.00,0,299.67,306.28,0.0,0.0,0.000,311967.9,311967.9,11505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242049,33791.00
12/16/2015 00:00,2,0.000,ALERT,213.51,302.98,59.996,1450242003,"201051344001145","219011344069620",0.00,2.00,0,301.17,308.39,0.0,0.0,0.000,315061.1,315061.1,11510,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242051,33792.00
12/16/2015 00:00,2,0.000,ALERT,213.29,302.07,59.986,1450242003,"201051344000651","219011344069620",0.00,0.50,0,300.27,306.88,0.0,0.0,0.000,309099.0,309099.0,11485,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242053,33793.00
12/16/2015 00:00,2,0.000,ALERT,212.61,302.07,59.991,1450242003,"274151322000088","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,567439.9,567439.9,710,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242054,33794.00
12/16/2015 00:00,2,0.000,ALERT,213.51,301.77,59.991,1450242003,"274151322000068","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,475603.8,475603.8,736,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242056,33795.00
12/16/2015 00:00,2,0.000,ALERT,212.83,302.98,60.034,1450242003,"201051344001135","219011344069620",0.00,1.50,0,301.17,307.48,0.0,0.0,0.000,305741.8,305741.8,11476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242058,33796.00
12/16/2015 00:00,2,0.000,ALERT,213.06,304.78,59.986,1450242003,"201051344000594","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,311662.7,311662.7,6828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242060,33797.00
12/16/2015 00:00,2,0.000,ALERT,213.29,302.68,60.018,1450242003,"201051344001203","219011344069620",0.00,1.50,0,300.87,308.69,0.0,0.0,0.000,312053.0,312053.0,11489,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242062,33798.00
12/16/2015 00:00,2,0.000,ALERT,212.61,302.98,60.002,1450242003,"274151322000054","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,579547.8,579547.8,710,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242063,33799.00
12/16/2015 00:00,2,0.000,ALERT,213.74,303.88,59.996,1450242003,"201051344000867","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,300773.5,300773.5,6823,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242065,33800.00
12/16/2015 00:00,2,0.000,ALERT,213.06,302.68,59.991,1450242003,"201051344001093","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,310168.2,310168.2,11501,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242067,33801.00
12/16/2015 00:00,2,0.000,ALERT,213.29,304.18,60.002,1450242003,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,313795.5,313795.5,6830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242069,33802.00
12/16/2015 00:00,2,0.000,ALERT,213.51,303.58,60.039,1450242003,"201051344000648","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,307577.5,307577.5,6826,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242071,33803.00
12/16/2015 00:00,2,0.000,ALERT,213.51,304.78,59.991,1450242003,"201051344000569","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,315162.2,315162.2,6823,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242073,33804.00
12/16/2015 00:00,2,0.000,ALERT,213.29,304.48,59.944,1450242003,"201051344000983","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,310471.3,310471.3,6830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242074,33805.00
12/16/2015 00:00,2,0.000,ALERT,213.74,304.18,59.996,1450242003,"201051344001158","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,306025.9,306025.9,6833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242076,33806.00
12/16/2015 00:00,2,0.000,ALERT,213.96,304.78,59.965,1450242003,"201051344000576","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,308042.6,308042.6,6829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242078,33807.00
12/16/2015 00:00,2,0.000,ALERT,213.06,301.17,59.949,1450242003,"274151322000087","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,555020.0,555020.0,713,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242080,33808.00
12/16/2015 00:15,2,0.000,ALERT,213.74,303.88,59.981,1450242903,"201051344000645","219011344069620",0.00,2.50,0,290.95,306.28,0.0,0.0,0.000,308769.2,308769.2,6833,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242905,33809.00
12/16/2015 00:15,2,0.000,ALERT,212.61,301.47,60.018,1450242903,"274151322000085","219011344069620",0.00,2.50,0,288.55,303.88,0.0,0.0,0.000,582273.6,582273.6,712,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242907,33810.00
12/16/2015 00:15,2,0.000,ALERT,213.96,303.58,59.981,1450242903,"201051344000633","219011344069620",0.00,1.50,0,289.15,305.68,0.0,0.0,0.000,301620.4,301620.4,6835,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242909,33811.00
12/16/2015 00:15,2,0.000,ALERT,213.51,303.88,59.991,1450242903,"201051344000469","219011344069620",0.00,1.00,0,289.75,305.68,0.0,0.0,0.000,302553.0,302553.0,6847,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242911,33812.00
12/16/2015 00:15,2,0.000,ALERT,213.06,302.68,59.970,1450242903,"201051344000646","219011344069620",0.00,1.50,0,288.85,304.48,0.0,0.0,0.000,307533.5,307533.5,11480,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242912,33813.00
12/16/2015 00:15,2,0.000,ALERT,212.16,302.37,59.959,1450242903,"274151322000052","219011344069620",0.00,2.50,0,288.25,304.48,0.0,0.0,0.000,589817.5,589817.5,712,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242914,33814.00
12/16/2015 00:15,2,0.000,ALERT,213.51,303.28,59.975,1450242903,"201051344000585","219011344069620",0.00,2.00,0,288.85,304.48,0.0,0.0,0.000,312136.9,312136.9,11486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242916,33815.00
12/16/2015 00:15,2,0.000,ALERT,213.29,303.58,59.981,1450242903,"201051344001230","219011344069620",0.00,2.00,0,289.45,305.08,0.0,0.0,0.000,310661.7,310661.7,11517,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242918,33816.00
12/16/2015 00:15,2,0.000,ALERT,213.74,303.88,59.970,1450242903,"201051344000582","219011344069620",0.00,1.00,0,290.05,305.38,0.0,0.0,0.000,305440.4,305440.4,11479,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242920,33817.00
12/16/2015 00:15,2,0.000,ALERT,213.06,303.28,59.981,1450242903,"201051344000955","219011344069620",0.00,2.00,0,289.15,304.48,0.0,0.0,0.000,314308.8,314308.8,11481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242922,33818.00
12/16/2015 00:15,2,0.000,ALERT,212.38,300.87,59.970,1450242903,"274151322000094","219011344069620",0.00,1.50,0,287.95,303.28,0.0,0.0,0.000,475710.7,475710.7,737,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242923,33819.00
12/16/2015 00:15,2,0.000,ALERT,213.29,304.48,59.938,1450242903,"201051344000579","219011344069620",0.00,2.00,0,291.55,306.88,0.0,0.0,0.000,316171.1,316171.1,6830,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242925,33820.00
12/16/2015 00:15,2,0.000,ALERT,213.29,303.28,59.975,1450242903,"201051344000890","219011344069620",0.00,2.50,0,289.75,305.68,0.0,0.0,0.000,312908.9,312908.9,11491,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242927,33821.00
12/16/2015 00:15,2,0.000,ALERT,213.29,302.98,59.975,1450242903,"201051344000438","219011344069620",0.00,1.50,0,289.15,304.78,0.0,0.0,0.000,314604.3,314604.3,11483,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242929,33822.00
12/16/2015 00:15,2,0.000,ALERT,213.51,302.07,59.970,1450242903,"201051344000417","219011344069620",0.00,2.00,0,288.55,304.18,0.0,0.0,0.000,308775.1,308775.1,11491,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242931,33823.00
12/16/2015 00:15,2,0.000,ALERT,212.61,301.17,59.970,1450242903,"274151322000083","219011344069620",0.00,2.50,0,288.85,304.78,0.0,0.0,0.000,584304.8,584304.8,713,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242933,33824.00
12/16/2015 00:15,2,0.000,ALERT,213.06,301.77,59.996,1450242903,"274151322000076","219011344069620",0.00,2.50,0,288.55,304.18,0.0,0.0,0.000,620591.1,620591.1,712,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242935,33825.00
12/16/2015 00:15,2,0.000,ALERT,213.29,304.48,59.975,1450242903,"201051344000868","219011344069620",0.00,2.00,0,291.55,306.88,0.0,0.0,0.000,300286.8,300286.8,6834,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242937,33826.00
12/16/2015 00:15,2,0.000,ALERT,212.38,302.68,59.970,1450242903,"274151322000095","219011344069620",0.00,1.50,0,289.75,304.78,0.0,0.0,0.000,613550.8,613550.8,711,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242938,33827.00
12/16/2015 00:15,2,0.000,ALERT,213.06,303.58,59.975,1450242903,"201051344000988","219011344069620",0.00,2.00,0,288.55,305.68,0.0,0.0,0.000,300643.6,300643.6,6833,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242940,33828.00
12/16/2015 00:15,2,0.000,ALERT,213.06,302.07,59.975,1450242903,"201051344001025","219011344069620",0.00,1.00,0,288.55,305.08,0.0,0.0,0.000,312654.7,312654.7,11485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242942,33829.00
12/16/2015 00:15,2,0.000,ALERT,213.29,303.88,59.981,1450242903,"201051344000458","219011344069620",0.00,3.30,0,290.65,306.88,0.0,0.0,0.000,310481.8,310481.8,6837,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242944,33830.00
12/16/2015 00:15,2,0.000,ALERT,213.96,303.88,59.981,1450242903,"201051344000853","219011344069620",0.00,1.50,0,290.65,306.28,0.0,0.0,0.000,307381.9,307381.9,6840,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242946,33831.00
12/16/2015 00:15,2,0.000,ALERT,213.74,302.98,59.938,1450242903,"201051344000685","219011344069620",0.00,2.00,0,289.15,304.18,0.0,0.0,0.000,314267.6,314267.6,11495,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242948,33832.00
12/16/2015 00:15,2,0.000,ALERT,213.29,302.37,59.970,1450242903,"201051344000917","219011344069620",0.00,3.00,0,287.95,303.88,0.0,0.0,0.000,311967.9,311967.9,11507,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242949,33833.00
12/16/2015 00:15,2,0.000,ALERT,213.51,303.28,59.970,1450242903,"201051344001145","219011344069620",0.00,1.50,0,289.45,304.78,0.0,0.0,0.000,315061.1,315061.1,11512,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242951,33834.00
12/16/2015 00:15,2,0.000,ALERT,213.29,302.07,59.970,1450242903,"201051344000651","219011344069620",0.00,1.00,0,288.55,303.88,0.0,0.0,0.000,309099.0,309099.0,11487,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242953,33835.00
12/16/2015 00:15,2,0.000,ALERT,212.16,301.47,60.002,1450242903,"274151322000088","219011344069620",0.00,3.00,0,288.25,303.58,0.0,0.0,0.000,567439.9,567439.9,712,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242955,33836.00
12/16/2015 00:15,2,0.000,ALERT,213.06,300.87,59.970,1450242903,"274151322000068","219011344069620",0.00,3.00,0,287.95,302.98,0.0,0.0,0.000,475603.8,475603.8,738,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242957,33837.00
12/16/2015 00:15,2,0.000,ALERT,212.83,302.68,59.981,1450242903,"201051344001135","219011344069620",0.00,1.50,0,289.45,304.78,0.0,0.0,0.000,305741.8,305741.8,11478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242959,33838.00
12/16/2015 00:15,2,0.000,ALERT,213.06,304.48,59.954,1450242903,"201051344000594","219011344069620",0.00,1.50,0,290.35,306.58,0.0,0.0,0.000,311662.7,311662.7,6830,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242960,33839.00
12/16/2015 00:15,2,0.000,ALERT,213.51,302.68,60.007,1450242903,"201051344001203","219011344069620",0.00,1.50,0,288.85,305.98,0.0,0.0,0.000,312053.0,312053.0,11491,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242962,33840.00
12/16/2015 00:15,2,0.000,ALERT,212.16,301.47,59.970,1450242903,"274151322000054","219011344069620",0.00,3.00,0,288.55,304.48,0.0,0.0,0.000,579547.8,579547.8,712,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242964,33841.00
12/16/2015 00:15,2,0.000,ALERT,213.51,303.28,59.975,1450242903,"201051344000867","219011344069620",0.00,2.50,0,290.35,306.58,0.0,0.0,0.000,300773.5,300773.5,6825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242966,33842.00
12/16/2015 00:15,2,0.000,ALERT,213.29,302.68,59.981,1450242903,"201051344001093","219011344069620",0.00,3.00,0,289.15,304.18,0.0,0.0,0.000,310168.2,310168.2,11503,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242968,33843.00
12/16/2015 00:15,2,0.000,ALERT,213.06,303.58,59.996,1450242903,"201051344000900","219011344069620",0.00,2.00,0,290.35,305.98,0.0,0.0,0.000,313795.5,313795.5,6832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242969,33844.00
12/16/2015 00:15,2,0.000,ALERT,213.51,302.98,59.986,1450242903,"201051344000648","219011344069620",0.00,1.00,0,290.05,305.98,0.0,0.0,0.000,307577.5,307577.5,6828,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450242971,33845.00
12/16/2015 00:15,2,0.000,ALERT,213.29,304.18,59.981,1450242903,"201051344000569","219011344069620",0.00,2.00,0,291.55,306.88,0.0,0.0,0.000,315162.2,315162.2,6825,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242973,33846.00
12/16/2015 00:15,2,0.000,ALERT,213.06,303.58,59.986,1450242903,"201051344000983","219011344069620",0.00,2.00,0,290.95,306.28,0.0,0.0,0.000,310471.3,310471.3,6832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242975,33847.00
12/16/2015 00:15,2,0.000,ALERT,213.29,303.58,59.975,1450242903,"201051344001158","219011344069620",0.00,1.00,0,290.35,305.68,0.0,0.0,0.000,306025.9,306025.9,6835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242976,33848.00
12/16/2015 00:15,2,0.000,ALERT,213.74,304.48,59.986,1450242903,"201051344000576","219011344069620",0.00,1.50,0,290.95,306.28,0.0,0.0,0.000,308042.6,308042.6,6831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242978,33849.00
12/16/2015 00:15,2,0.000,ALERT,212.38,300.57,59.981,1450242903,"274151322000087","219011344069620",0.00,3.00,0,287.65,302.98,0.0,0.0,0.000,555020.0,555020.0,715,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450242980,33850.00
12/16/2015 00:30,2,0.000,ALERT,214.41,305.08,59.965,1450243803,"201051344000645","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,308769.2,308769.2,6835,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243805,33851.00
12/16/2015 00:30,2,0.000,ALERT,213.29,302.98,59.991,1450243803,"274151322000085","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,582273.6,582273.6,714,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243807,33852.00
12/16/2015 00:30,2,0.000,ALERT,214.19,304.48,60.002,1450243803,"201051344000633","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,301620.4,301620.4,6837,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243808,33853.00
12/16/2015 00:30,2,0.000,ALERT,213.96,304.78,60.002,1450243803,"201051344000469","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,302553.0,302553.0,6849,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243810,33854.00
12/16/2015 00:30,2,0.000,ALERT,213.29,303.28,60.002,1450243803,"201051344000646","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,307533.5,307533.5,11482,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243812,33855.00
12/16/2015 00:30,2,0.000,ALERT,212.83,302.98,59.996,1450243803,"274151322000052","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,589817.5,589817.5,714,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243814,33856.00
12/16/2015 00:30,2,0.000,ALERT,213.74,303.88,60.002,1450243803,"201051344000585","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,312136.9,312136.9,11488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243816,33857.00
12/16/2015 00:30,2,0.000,ALERT,213.51,303.88,59.996,1450243803,"201051344001230","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,310661.7,310661.7,11519,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243818,33858.00
12/16/2015 00:30,2,0.000,ALERT,214.19,304.48,59.991,1450243803,"201051344000582","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,305440.4,305440.4,11481,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243819,33859.00
12/16/2015 00:30,2,0.000,ALERT,213.29,303.58,59.996,1450243803,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,314308.8,314308.8,11483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243821,33860.00
12/16/2015 00:30,2,0.000,ALERT,213.06,302.07,59.991,1450243803,"274151322000094","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,475710.7,475710.7,739,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243823,33861.00
12/16/2015 00:30,2,0.000,ALERT,213.74,305.38,60.034,1450243803,"201051344000579","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,316171.1,316171.1,6832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243825,33862.00
12/16/2015 00:30,2,0.000,ALERT,213.51,303.58,59.986,1450243803,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,312908.9,312908.9,11493,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243827,33863.00
12/16/2015 00:30,2,0.000,ALERT,213.74,303.28,59.996,1450243803,"201051344000438","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,314604.3,314604.3,11485,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243828,33864.00
12/16/2015 00:30,2,0.000,ALERT,213.74,302.98,59.996,1450243803,"201051344000417","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,308775.1,308775.1,11493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243830,33865.00
12/16/2015 00:30,2,0.000,ALERT,213.29,303.58,59.986,1450243803,"274151322000083","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,584304.8,584304.8,715,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243832,33866.00
12/16/2015 00:30,2,0.000,ALERT,213.74,303.28,59.986,1450243803,"274151322000076","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,620591.1,620591.1,714,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243834,33867.00
12/16/2015 00:30,2,0.000,ALERT,213.74,305.38,60.002,1450243803,"201051344000868","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,300286.8,300286.8,6836,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243836,33868.00
12/16/2015 00:30,2,0.000,ALERT,213.06,303.58,59.954,1450243803,"274151322000095","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,613550.8,613550.8,713,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243838,33869.00
12/16/2015 00:30,2,0.000,ALERT,213.51,304.48,59.996,1450243803,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.98,0.0,0.0,0.000,300643.6,300643.6,6835,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243839,33870.00
12/16/2015 00:30,2,0.000,ALERT,213.29,302.68,60.002,1450243803,"201051344001025","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,312654.7,312654.7,11487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243841,33871.00
12/16/2015 00:30,2,0.000,ALERT,213.51,304.78,60.034,1450243803,"201051344000458","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,310481.8,310481.8,6839,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243843,33872.00
12/16/2015 00:30,2,0.000,ALERT,214.41,304.78,59.986,1450243803,"201051344000853","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,307381.9,307381.9,6842,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243845,33873.00
12/16/2015 00:30,2,0.000,ALERT,213.96,303.58,59.991,1450243803,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,314267.6,314267.6,11497,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243847,33874.00
12/16/2015 00:30,2,0.000,ALERT,213.74,302.98,60.002,1450243803,"201051344000917","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,311967.9,311967.9,11509,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243849,33875.00
12/16/2015 00:30,2,0.000,ALERT,213.96,303.88,59.981,1450243803,"201051344001145","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,315061.1,315061.1,11514,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243850,33876.00
12/16/2015 00:30,2,0.000,ALERT,213.74,302.68,59.996,1450243803,"201051344000651","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,309099.0,309099.0,11489,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243852,33877.00
12/16/2015 00:30,2,0.000,ALERT,212.83,302.68,59.986,1450243803,"274151322000088","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,567439.9,567439.9,714,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243854,33878.00
12/16/2015 00:30,2,0.000,ALERT,213.74,302.68,59.981,1450243803,"274151322000068","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,475603.8,475603.8,740,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243856,33879.00
12/16/2015 00:30,2,0.000,ALERT,213.29,303.28,60.023,1450243803,"201051344001135","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,305741.8,305741.8,11480,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243858,33880.00
12/16/2015 00:30,2,0.000,ALERT,213.51,305.38,59.996,1450243803,"201051344000594","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,311662.7,311662.7,6832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243860,33881.00
12/16/2015 00:30,2,0.000,ALERT,213.74,302.98,60.012,1450243803,"201051344001203","219011344069620",0.00,1.50,0,300.27,306.28,0.0,0.0,0.000,312053.0,312053.0,11493,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243861,33882.00
12/16/2015 00:30,2,0.000,ALERT,212.83,302.98,59.986,1450243803,"274151322000054","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,579547.8,579547.8,714,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243863,33883.00
12/16/2015 00:30,2,0.000,ALERT,213.96,304.48,59.996,1450243803,"201051344000867","219011344069620",0.00,2.50,0,300.57,306.58,0.0,0.0,0.000,300773.5,300773.5,6827,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243865,33884.00
12/16/2015 00:30,2,0.000,ALERT,213.51,303.28,60.023,1450243803,"201051344001093","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,310168.2,310168.2,11505,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243867,33885.00
12/16/2015 00:30,2,0.000,ALERT,213.51,304.48,59.991,1450243803,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,313795.5,313795.5,6834,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243868,33886.00
12/16/2015 00:30,2,0.000,ALERT,213.96,303.88,59.996,1450243803,"201051344000648","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,307577.5,307577.5,6830,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243870,33887.00
12/16/2015 00:30,2,0.000,ALERT,213.96,305.38,59.959,1450243803,"201051344000569","219011344069620",0.00,2.00,0,302.37,307.18,0.0,0.0,0.000,315162.2,315162.2,6827,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243872,33888.00
12/16/2015 00:30,2,0.000,ALERT,213.74,304.78,59.991,1450243803,"201051344000983","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,310471.3,310471.3,6834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243874,33889.00
12/16/2015 00:30,2,0.000,ALERT,213.96,304.78,60.002,1450243803,"201051344001158","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,306025.9,306025.9,6837,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243876,33890.00
12/16/2015 00:30,2,0.000,ALERT,214.19,305.08,59.986,1450243803,"201051344000576","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,308042.6,308042.6,6833,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450243877,33891.00
12/16/2015 00:30,2,0.000,ALERT,213.06,301.77,59.986,1450243803,"274151322000087","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,555020.0,555020.0,717,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450243879,33892.00
12/16/2015 00:45,2,0.000,ALERT,213.74,303.58,59.975,1450244704,"201051344000645","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,308769.2,308769.2,6837,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450244706,33893.00
12/16/2015 00:45,2,0.000,ALERT,212.61,301.47,59.975,1450244704,"274151322000085","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,582273.6,582273.6,716,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244708,33894.00
12/16/2015 00:45,2,0.000,ALERT,213.96,303.58,59.981,1450244704,"201051344000633","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,301620.4,301620.4,6839,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244709,33895.00
12/16/2015 00:45,2,0.000,ALERT,213.51,303.58,59.970,1450244704,"201051344000469","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,302553.0,302553.0,6851,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244711,33896.00
12/16/2015 00:45,2,0.000,ALERT,212.61,301.77,59.981,1450244704,"201051344000646","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,307533.5,307533.5,11484,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244713,33897.00
12/16/2015 00:45,2,0.000,ALERT,212.38,301.47,59.965,1450244704,"274151322000052","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,589817.5,589817.5,716,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450244715,33898.00
12/16/2015 00:45,2,0.000,ALERT,213.06,302.07,59.954,1450244704,"201051344000585","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,312136.9,312136.9,11490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244717,33899.00
12/16/2015 00:45,2,0.000,ALERT,212.83,302.37,59.975,1450244704,"201051344001230","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,310661.7,310661.7,11521,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244719,33900.00
12/16/2015 00:45,2,0.000,ALERT,213.51,302.98,59.944,1450244704,"201051344000582","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,305440.4,305440.4,11483,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244720,33901.00
12/16/2015 00:45,2,0.000,ALERT,212.61,301.77,59.981,1450244704,"201051344000955","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,314308.8,314308.8,11485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244722,33902.00
12/16/2015 00:45,2,0.000,ALERT,212.61,300.57,59.986,1450244704,"274151322000094","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,475710.7,475710.7,741,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244724,33903.00
12/16/2015 00:45,2,0.000,ALERT,213.29,304.18,59.986,1450244704,"201051344000579","219011344069620",0.00,2.00,0,303.28,307.18,0.0,0.0,0.000,316171.1,316171.1,6834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244726,33904.00
12/16/2015 00:45,2,0.000,ALERT,212.83,302.37,59.986,1450244704,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,312908.9,312908.9,11495,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450244728,33905.00
12/16/2015 00:45,2,0.000,ALERT,213.29,302.07,59.996,1450244704,"201051344000438","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,314604.3,314604.3,11487,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450244729,33906.00
12/16/2015 00:45,2,0.000,ALERT,213.29,301.47,59.981,1450244704,"201051344000417","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,308775.1,308775.1,11495,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244731,33907.00
12/16/2015 00:45,2,0.000,ALERT,212.83,301.77,59.981,1450244704,"274151322000083","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,584304.8,584304.8,717,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244733,33908.00
12/16/2015 00:45,2,0.000,ALERT,213.29,301.17,59.981,1450244704,"274151322000076","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,620591.1,620591.1,716,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244735,33909.00
12/16/2015 00:45,2,0.000,ALERT,213.29,304.48,59.986,1450244704,"201051344000868","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,300286.8,300286.8,6838,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450244737,33910.00
12/16/2015 00:45,2,0.000,ALERT,212.83,302.68,59.986,1450244704,"274151322000095","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,613550.8,613550.8,715,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244739,33911.00
12/16/2015 00:45,2,0.000,ALERT,213.29,303.88,60.028,1450244704,"201051344000988","219011344069620",0.00,2.00,0,299.97,305.98,0.0,0.0,0.000,300643.6,300643.6,6837,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450244740,33912.00
