ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 00:45,2,0.000,ALERT,212.61,301.17,59.981,1450244704,"201051344001025","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,312654.7,312654.7,11489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244742,33913.00
12/16/2015 00:45,2,0.000,ALERT,213.51,304.18,59.991,1450244704,"201051344000458","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,310481.8,310481.8,6841,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244744,33914.00
12/16/2015 00:45,2,0.000,ALERT,213.96,303.88,59.986,1450244704,"201051344000853","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,307381.9,307381.9,6844,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244746,33915.00
12/16/2015 00:45,2,0.000,ALERT,213.06,301.47,60.007,1450244704,"201051344000685","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,314267.6,314267.6,11499,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244748,33916.00
12/16/2015 00:45,2,0.000,ALERT,213.06,301.17,59.981,1450244704,"201051344000917","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,311967.9,311967.9,11511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244750,33917.00
12/16/2015 00:45,2,0.000,ALERT,213.29,302.37,59.991,1450244704,"201051344001145","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,315061.1,315061.1,11516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244752,33918.00
12/16/2015 00:45,2,0.000,ALERT,213.29,301.47,59.996,1450244704,"201051344000651","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,309099.0,309099.0,11491,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244753,33919.00
12/16/2015 00:45,2,0.000,ALERT,212.38,301.17,60.028,1450244704,"274151322000088","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,567439.9,567439.9,716,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244755,33920.00
12/16/2015 00:45,2,0.000,ALERT,213.29,300.27,59.996,1450244704,"274151322000068","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,475603.8,475603.8,742,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244757,33921.00
12/16/2015 00:45,2,0.000,ALERT,212.83,302.07,59.991,1450244704,"201051344001135","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,305741.8,305741.8,11482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244759,33922.00
12/16/2015 00:45,2,0.000,ALERT,213.06,304.48,59.986,1450244704,"201051344000594","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,311662.7,311662.7,6834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450244761,33923.00
12/16/2015 00:45,2,0.000,ALERT,213.06,301.77,59.996,1450244704,"201051344001203","219011344069620",0.00,1.50,0,300.27,306.58,0.0,0.0,0.000,312053.0,312053.0,11495,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450244762,33924.00
12/16/2015 00:45,2,0.000,ALERT,212.61,302.37,59.949,1450244704,"274151322000054","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,579547.8,579547.8,716,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244764,33925.00
12/16/2015 00:45,2,0.000,ALERT,213.74,303.58,59.991,1450244704,"201051344000867","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,300773.5,300773.5,6829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244766,33926.00
12/16/2015 00:45,2,0.000,ALERT,213.06,301.77,59.996,1450244704,"201051344001093","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,310168.2,310168.2,11507,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244768,33927.00
12/16/2015 00:45,2,0.000,ALERT,213.29,303.88,59.991,1450244704,"201051344000900","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,313795.5,313795.5,6836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244770,33928.00
12/16/2015 00:45,2,0.000,ALERT,213.51,302.98,59.965,1450244704,"201051344000648","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,307577.5,307577.5,6832,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244772,33929.00
12/16/2015 00:45,2,0.000,ALERT,213.51,304.48,60.007,1450244704,"201051344000569","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,315162.2,315162.2,6829,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244774,33930.00
12/16/2015 00:45,2,0.000,ALERT,213.29,303.88,59.981,1450244704,"201051344000983","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,310471.3,310471.3,6836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244775,33931.00
12/16/2015 00:45,2,0.000,ALERT,213.51,303.88,59.975,1450244704,"201051344001158","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,306025.9,306025.9,6839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244777,33932.00
12/16/2015 00:45,2,0.000,ALERT,213.96,304.48,60.012,1450244704,"201051344000576","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,308042.6,308042.6,6835,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244779,33933.00
12/16/2015 00:45,2,0.000,ALERT,212.83,300.57,59.965,1450244704,"274151322000087","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,555020.0,555020.0,719,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450244781,33934.00
12/16/2015 01:00,2,0.000,ALERT,213.51,302.37,60.012,1450245603,"201051344000645","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,308769.2,308769.2,6839,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245605,33935.00
12/16/2015 01:00,2,0.000,ALERT,212.61,301.17,59.965,1450245603,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,582273.6,582273.6,718,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245607,33936.00
12/16/2015 01:00,2,0.000,ALERT,213.74,302.37,59.975,1450245603,"201051344000633","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,301620.4,301620.4,6841,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245609,33937.00
12/16/2015 01:00,2,0.000,ALERT,213.29,302.68,59.938,1450245603,"201051344000469","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,302553.0,302553.0,6853,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245611,33938.00
12/16/2015 01:00,2,0.000,ALERT,212.61,302.07,59.970,1450245603,"201051344000646","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,307533.5,307533.5,11486,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245613,33939.00
12/16/2015 01:00,2,0.000,ALERT,212.16,301.77,59.970,1450245603,"274151322000052","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,589817.5,589817.5,718,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245614,33940.00
12/16/2015 01:00,2,0.000,ALERT,213.06,302.37,59.970,1450245603,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,312136.9,312136.9,11492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245616,33941.00
12/16/2015 01:00,2,0.000,ALERT,212.83,302.37,59.970,1450245603,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,310661.7,310661.7,11523,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245618,33942.00
12/16/2015 01:00,2,0.000,ALERT,213.51,302.98,59.981,1450245603,"201051344000582","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,305440.4,305440.4,11485,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245620,33943.00
12/16/2015 01:00,2,0.000,ALERT,212.61,302.07,60.028,1450245603,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,314308.8,314308.8,11487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245622,33944.00
12/16/2015 01:00,2,0.000,ALERT,212.38,300.27,59.981,1450245603,"274151322000094","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,475710.7,475710.7,743,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245623,33945.00
12/16/2015 01:00,2,0.000,ALERT,213.06,303.28,59.986,1450245603,"201051344000579","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,316171.1,316171.1,6836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245625,33946.00
12/16/2015 01:00,2,0.000,ALERT,212.61,302.07,59.986,1450245603,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,312908.9,312908.9,11497,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245627,33947.00
12/16/2015 01:00,2,0.000,ALERT,212.83,301.77,59.996,1450245603,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,314604.3,314604.3,11489,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245629,33948.00
12/16/2015 01:00,2,0.000,ALERT,213.06,301.47,59.996,1450245603,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,308775.1,308775.1,11497,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245631,33949.00
12/16/2015 01:00,2,0.000,ALERT,212.38,301.77,59.981,1450245603,"274151322000083","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,584304.8,584304.8,719,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245633,33950.00
12/16/2015 01:00,2,0.000,ALERT,212.83,301.77,59.986,1450245603,"274151322000076","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,620591.1,620591.1,718,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245634,33951.00
12/16/2015 01:00,2,0.000,ALERT,213.06,303.28,60.018,1450245603,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,300286.8,300286.8,6840,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245636,33952.00
12/16/2015 01:00,2,0.000,ALERT,212.38,302.37,59.981,1450245603,"274151322000095","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,613550.8,613550.8,717,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245638,33953.00
12/16/2015 01:00,2,0.000,ALERT,212.83,302.37,59.981,1450245603,"201051344000988","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,300643.6,300643.6,6839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245640,33954.00
12/16/2015 01:00,2,0.000,ALERT,212.38,300.87,59.986,1450245603,"201051344001025","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,312654.7,312654.7,11491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245642,33955.00
12/16/2015 01:00,2,0.000,ALERT,212.83,302.37,60.023,1450245603,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,310481.8,310481.8,6843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245644,33956.00
12/16/2015 01:00,2,0.000,ALERT,213.51,302.68,60.034,1450245603,"201051344000853","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,307381.9,307381.9,6846,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245645,33957.00
12/16/2015 01:00,2,0.000,ALERT,213.06,302.07,59.970,1450245603,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,314267.6,314267.6,11501,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245647,33958.00
12/16/2015 01:00,2,0.000,ALERT,213.06,301.77,60.002,1450245603,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,311967.9,311967.9,11513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245649,33959.00
12/16/2015 01:00,2,0.000,ALERT,213.29,302.37,59.981,1450245603,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,315061.1,315061.1,11518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245651,33960.00
12/16/2015 01:00,2,0.000,ALERT,213.06,301.47,59.986,1450245603,"201051344000651","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,309099.0,309099.0,11493,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245653,33961.00
12/16/2015 01:00,2,0.000,ALERT,212.16,301.77,59.975,1450245603,"274151322000088","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,567439.9,567439.9,718,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245655,33962.00
12/16/2015 01:00,2,0.000,ALERT,213.29,300.57,60.002,1450245603,"274151322000068","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,475603.8,475603.8,744,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245656,33963.00
12/16/2015 01:00,2,0.000,ALERT,212.38,301.77,59.981,1450245603,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,305741.8,305741.8,11484,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245658,33964.00
12/16/2015 01:00,2,0.000,ALERT,212.83,303.28,59.959,1450245603,"201051344000594","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,311662.7,311662.7,6836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245660,33965.00
12/16/2015 01:00,2,0.000,ALERT,213.06,301.77,59.975,1450245603,"201051344001203","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,312053.0,312053.0,11497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245662,33966.00
12/16/2015 01:00,2,0.000,ALERT,212.38,301.17,59.981,1450245603,"274151322000054","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,579547.8,579547.8,718,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450245664,33967.00
12/16/2015 01:00,2,0.000,ALERT,213.29,302.37,59.970,1450245603,"201051344000867","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,300773.5,300773.5,6831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245665,33968.00
12/16/2015 01:00,2,0.000,ALERT,212.83,301.77,59.981,1450245603,"201051344001093","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,310168.2,310168.2,11509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245667,33969.00
12/16/2015 01:00,2,0.000,ALERT,213.06,302.68,59.986,1450245603,"201051344000900","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,313795.5,313795.5,6838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245669,33970.00
12/16/2015 01:00,2,0.000,ALERT,213.29,302.07,59.954,1450245603,"201051344000648","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,307577.5,307577.5,6834,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245671,33971.00
12/16/2015 01:00,2,0.000,ALERT,213.29,302.98,59.986,1450245603,"201051344000569","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,315162.2,315162.2,6831,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245672,33972.00
12/16/2015 01:00,2,0.000,ALERT,213.06,302.68,59.959,1450245603,"201051344000983","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,310471.3,310471.3,6838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245674,33973.00
12/16/2015 01:00,2,0.000,ALERT,213.29,302.37,60.012,1450245603,"201051344001158","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,306025.9,306025.9,6841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245676,33974.00
12/16/2015 01:00,2,0.000,ALERT,213.51,302.98,59.981,1450245603,"201051344000576","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,308042.6,308042.6,6837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245678,33975.00
12/16/2015 01:00,2,0.000,ALERT,212.38,300.87,59.965,1450245603,"274151322000087","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,555020.0,555020.0,721,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450245680,33976.00
12/16/2015 01:15,2,0.000,ALERT,214.19,304.18,59.986,1450246504,"201051344000645","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,308769.2,308769.2,6841,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246506,33977.00
12/16/2015 01:15,2,0.000,ALERT,213.06,302.07,59.986,1450246504,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,582273.6,582273.6,720,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246508,33978.00
12/16/2015 01:15,2,0.000,ALERT,214.19,303.58,59.991,1450246504,"201051344000633","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,301620.4,301620.4,6843,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246510,33979.00
12/16/2015 01:15,2,0.000,ALERT,213.74,303.88,59.996,1450246504,"201051344000469","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,302553.0,302553.0,6855,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246512,33980.00
12/16/2015 01:15,2,0.000,ALERT,213.29,302.37,59.986,1450246504,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,307533.5,307533.5,11488,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246514,33981.00
12/16/2015 01:15,2,0.000,ALERT,212.83,302.68,59.970,1450246504,"274151322000052","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,589817.5,589817.5,720,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450246515,33982.00
12/16/2015 01:15,2,0.000,ALERT,213.51,302.98,59.954,1450246504,"201051344000585","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,312136.9,312136.9,11494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246517,33983.00
12/16/2015 01:15,2,0.000,ALERT,213.29,302.68,59.986,1450246504,"201051344001230","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,310661.7,310661.7,11525,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246519,33984.00
12/16/2015 01:15,2,0.000,ALERT,213.96,303.58,59.991,1450246504,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,305440.4,305440.4,11487,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246521,33985.00
12/16/2015 01:15,2,0.000,ALERT,213.06,302.37,59.975,1450246504,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,314308.8,314308.8,11489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246523,33986.00
12/16/2015 01:15,2,0.000,ALERT,212.83,301.17,59.975,1450246504,"274151322000094","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,475710.7,475710.7,745,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246524,33987.00
12/16/2015 01:15,2,0.000,ALERT,213.74,304.78,60.018,1450246504,"201051344000579","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,316171.1,316171.1,6838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450246526,33988.00
12/16/2015 01:15,2,0.000,ALERT,213.29,302.98,59.986,1450246504,"201051344000890","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,312908.9,312908.9,11499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246528,33989.00
12/16/2015 01:15,2,0.000,ALERT,213.51,302.07,60.023,1450246504,"201051344000438","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,314604.3,314604.3,11491,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246530,33990.00
12/16/2015 01:15,2,0.000,ALERT,213.74,302.07,59.975,1450246504,"201051344000417","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,308775.1,308775.1,11499,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246532,33991.00
12/16/2015 01:15,2,0.000,ALERT,213.29,302.98,60.018,1450246504,"274151322000083","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,584304.8,584304.8,721,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246533,33992.00
12/16/2015 01:15,2,0.000,ALERT,213.74,301.77,59.959,1450246504,"274151322000076","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,620591.1,620591.1,720,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450246535,33993.00
12/16/2015 01:15,2,0.000,ALERT,213.74,304.78,59.975,1450246504,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,300286.8,300286.8,6842,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246537,33994.00
12/16/2015 01:15,2,0.000,ALERT,213.06,302.98,59.975,1450246504,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,613550.8,613550.8,719,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246539,33995.00
12/16/2015 01:15,2,0.000,ALERT,213.51,303.58,59.981,1450246504,"201051344000988","219011344069620",0.00,2.00,0,298.17,304.78,0.0,0.0,0.000,300643.6,300643.6,6841,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246541,33996.00
12/16/2015 01:15,2,0.000,ALERT,213.29,301.47,59.981,1450246504,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,312654.7,312654.7,11493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246543,33997.00
12/16/2015 01:15,2,0.000,ALERT,213.74,304.18,59.981,1450246504,"201051344000458","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,310481.8,310481.8,6845,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246544,33998.00
12/16/2015 01:15,2,0.000,ALERT,214.41,303.88,59.991,1450246504,"201051344000853","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,307381.9,307381.9,6848,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450246546,33999.00
12/16/2015 01:15,2,0.000,ALERT,213.51,302.07,59.981,1450246504,"201051344000685","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,314267.6,314267.6,11503,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246548,34000.00
12/16/2015 01:15,2,0.000,ALERT,213.51,301.77,60.028,1450246504,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,311967.9,311967.9,11515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246550,34001.00
12/16/2015 01:15,2,0.000,ALERT,213.74,302.68,59.965,1450246504,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,315061.1,315061.1,11520,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246551,34002.00
12/16/2015 01:15,2,0.000,ALERT,213.51,301.47,59.938,1450246504,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,309099.0,309099.0,11495,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450246553,34003.00
12/16/2015 01:15,2,0.000,ALERT,212.61,301.77,59.986,1450246504,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,567439.9,567439.9,720,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246555,34004.00
12/16/2015 01:15,2,0.000,ALERT,213.51,301.17,59.986,1450246504,"274151322000068","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,475603.8,475603.8,746,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246557,34005.00
12/16/2015 01:15,2,0.000,ALERT,213.29,302.37,59.986,1450246504,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,305741.8,305741.8,11486,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246559,34006.00
12/16/2015 01:15,2,0.000,ALERT,213.29,304.18,59.981,1450246504,"201051344000594","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,311662.7,311662.7,6838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246561,34007.00
12/16/2015 01:15,2,0.000,ALERT,213.51,302.07,60.002,1450246504,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,312053.0,312053.0,11499,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450246562,34008.00
12/16/2015 01:15,2,0.000,ALERT,212.83,302.68,60.018,1450246504,"274151322000054","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,579547.8,579547.8,720,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246564,34009.00
12/16/2015 01:15,2,0.000,ALERT,213.96,303.58,59.981,1450246504,"201051344000867","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,300773.5,300773.5,6833,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246566,34010.00
12/16/2015 01:15,2,0.000,ALERT,213.51,302.68,60.018,1450246504,"201051344001093","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,310168.2,310168.2,11511,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246568,34011.00
12/16/2015 01:15,2,0.000,ALERT,213.51,303.88,59.986,1450246504,"201051344000900","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,313795.5,313795.5,6840,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246570,34012.00
12/16/2015 01:15,2,0.000,ALERT,213.96,303.28,59.938,1450246504,"201051344000648","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,307577.5,307577.5,6836,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246572,34013.00
12/16/2015 01:15,2,0.000,ALERT,213.74,304.48,60.018,1450246504,"201051344000569","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,315162.2,315162.2,6833,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246573,34014.00
12/16/2015 01:15,2,0.000,ALERT,213.51,303.88,59.981,1450246504,"201051344000983","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,310471.3,310471.3,6840,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246575,34015.00
12/16/2015 01:15,2,0.000,ALERT,213.74,303.88,59.991,1450246504,"201051344001158","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,306025.9,306025.9,6843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246577,34016.00
12/16/2015 01:15,2,0.000,ALERT,214.19,304.78,59.986,1450246504,"201051344000576","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,308042.6,308042.6,6839,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246579,34017.00
12/16/2015 01:15,2,0.000,ALERT,213.06,301.47,59.986,1450246504,"274151322000087","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,555020.0,555020.0,723,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450246581,34018.00
12/16/2015 01:30,2,0.000,ALERT,213.29,303.28,59.991,1450247403,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,308769.2,308769.2,6843,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247405,34019.00
12/16/2015 01:30,2,0.000,ALERT,212.38,301.17,60.023,1450247403,"274151322000085","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,582273.6,582273.6,722,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450247407,34020.00
12/16/2015 01:30,2,0.000,ALERT,213.51,302.98,59.996,1450247403,"201051344000633","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,301620.4,301620.4,6845,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450247409,34021.00
12/16/2015 01:30,2,0.000,ALERT,213.06,303.28,60.002,1450247403,"201051344000469","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,302553.0,302553.0,6857,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247411,34022.00
12/16/2015 01:30,2,0.000,ALERT,212.38,301.47,60.002,1450247403,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,307533.5,307533.5,11490,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247413,34023.00
12/16/2015 01:30,2,0.000,ALERT,211.93,300.87,59.996,1450247403,"274151322000052","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,589817.5,589817.5,722,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450247415,34024.00
12/16/2015 01:30,2,0.000,ALERT,212.83,302.07,60.034,1450247403,"201051344000585","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,312136.9,312136.9,11496,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247416,34025.00
12/16/2015 01:30,2,0.000,ALERT,212.83,302.37,60.007,1450247403,"201051344001230","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,310661.7,310661.7,11527,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247418,34026.00
12/16/2015 01:30,2,0.000,ALERT,213.29,302.68,59.986,1450247403,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,305440.4,305440.4,11489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247420,34027.00
12/16/2015 01:30,2,0.000,ALERT,212.38,301.77,60.002,1450247403,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,314308.8,314308.8,11491,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247422,34028.00
12/16/2015 01:30,2,0.000,ALERT,212.38,300.87,60.002,1450247403,"274151322000094","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,475710.7,475710.7,747,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247424,34029.00
12/16/2015 01:30,2,0.000,ALERT,212.83,303.58,60.007,1450247403,"201051344000579","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,316171.1,316171.1,6840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247425,34030.00
12/16/2015 01:30,2,0.000,ALERT,212.38,302.07,59.981,1450247403,"201051344000890","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,312908.9,312908.9,11501,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450247427,34031.00
12/16/2015 01:30,2,0.000,ALERT,212.83,301.77,59.996,1450247403,"201051344000438","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,314604.3,314604.3,11493,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450247429,34032.00
12/16/2015 01:30,2,0.000,ALERT,212.83,301.17,59.996,1450247403,"201051344000417","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,308775.1,308775.1,11501,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247431,34033.00
12/16/2015 01:30,2,0.000,ALERT,212.38,302.37,60.002,1450247403,"274151322000083","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,584304.8,584304.8,723,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247433,34034.00
12/16/2015 01:30,2,0.000,ALERT,213.06,302.07,60.028,1450247403,"274151322000076","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,620591.1,620591.1,722,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247434,34035.00
12/16/2015 01:30,2,0.000,ALERT,212.83,303.88,60.002,1450247403,"201051344000868","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,300286.8,300286.8,6844,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247436,34036.00
12/16/2015 01:30,2,0.000,ALERT,212.38,302.68,60.002,1450247403,"274151322000095","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,613550.8,613550.8,721,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247438,34037.00
12/16/2015 01:30,2,0.000,ALERT,212.61,302.98,60.002,1450247403,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,300643.6,300643.6,6843,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247440,34038.00
12/16/2015 01:30,2,0.000,ALERT,212.38,300.87,59.975,1450247403,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,312654.7,312654.7,11495,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247442,34039.00
12/16/2015 01:30,2,0.000,ALERT,212.61,302.98,60.002,1450247403,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,310481.8,310481.8,6847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247444,34040.00
12/16/2015 01:30,2,0.000,ALERT,213.29,302.98,60.002,1450247403,"201051344000853","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,307381.9,307381.9,6850,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450247446,34041.00
12/16/2015 01:30,2,0.000,ALERT,213.06,301.77,60.007,1450247403,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,314267.6,314267.6,11505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247447,34042.00
12/16/2015 01:30,2,0.000,ALERT,212.83,301.17,60.012,1450247403,"201051344000917","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,311967.9,311967.9,11517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450247449,34043.00
12/16/2015 01:30,2,0.000,ALERT,212.83,301.47,60.002,1450247403,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,315061.1,315061.1,11522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247451,34044.00
12/16/2015 01:30,2,0.000,ALERT,212.83,301.17,60.018,1450247403,"201051344000651","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,309099.0,309099.0,11497,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247453,34045.00
12/16/2015 01:30,2,0.000,ALERT,211.93,301.47,59.996,1450247403,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,567439.9,567439.9,722,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450247455,34046.00
12/16/2015 01:30,2,0.000,ALERT,213.06,300.87,59.996,1450247403,"274151322000068","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,475603.8,475603.8,748,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247456,34047.00
12/16/2015 01:30,2,0.000,ALERT,212.38,301.47,59.975,1450247403,"201051344001135","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,305741.8,305741.8,11488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247458,34048.00
12/16/2015 01:30,2,0.000,ALERT,212.61,303.58,60.002,1450247403,"201051344000594","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,311662.7,311662.7,6840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450247460,34049.00
12/16/2015 01:30,2,0.000,ALERT,212.61,301.17,59.996,1450247403,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,312053.0,312053.0,11501,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247462,34050.00
12/16/2015 01:30,2,0.000,ALERT,212.16,301.47,59.991,1450247403,"274151322000054","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,579547.8,579547.8,722,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247464,34051.00
12/16/2015 01:30,2,0.000,ALERT,213.06,302.68,60.023,1450247403,"201051344000867","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,300773.5,300773.5,6835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247466,34052.00
12/16/2015 01:30,2,0.000,ALERT,212.61,301.47,59.986,1450247403,"201051344001093","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,310168.2,310168.2,11513,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247467,34053.00
12/16/2015 01:30,2,0.000,ALERT,212.83,303.28,59.991,1450247403,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,313795.5,313795.5,6842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450247469,34054.00
12/16/2015 01:30,2,0.000,ALERT,213.06,302.37,59.986,1450247403,"201051344000648","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,307577.5,307577.5,6838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247471,34055.00
12/16/2015 01:30,2,0.000,ALERT,213.06,303.88,59.996,1450247403,"201051344000569","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,315162.2,315162.2,6835,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247473,34056.00
12/16/2015 01:30,2,0.000,ALERT,212.83,303.58,59.996,1450247403,"201051344000983","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,310471.3,310471.3,6842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247475,34057.00
12/16/2015 01:30,2,0.000,ALERT,213.06,303.28,60.002,1450247403,"201051344001158","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,306025.9,306025.9,6845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247477,34058.00
