ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 01:30,2,0.000,ALERT,213.29,303.58,60.002,1450247403,"201051344000576","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,308042.6,308042.6,6841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247479,34059.00
12/16/2015 01:30,2,0.000,ALERT,212.38,300.57,59.981,1450247403,"274151322000087","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,555020.0,555020.0,725,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450247480,34060.00
12/16/2015 01:45,2,0.000,ALERT,213.29,303.28,59.986,1450248304,"201051344000645","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,308769.2,308769.2,6845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450248306,34061.00
12/16/2015 01:45,2,0.000,ALERT,212.61,302.07,59.991,1450248304,"274151322000085","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,582273.6,582273.6,724,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248307,34062.00
12/16/2015 01:45,2,0.000,ALERT,213.51,302.68,59.996,1450248304,"201051344000633","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,301620.4,301620.4,6847,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248309,34063.00
12/16/2015 01:45,2,0.000,ALERT,213.06,302.98,59.996,1450248304,"201051344000469","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,302553.0,302553.0,6859,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248311,34064.00
12/16/2015 01:45,2,0.000,ALERT,212.83,302.37,59.986,1450248304,"201051344000646","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,307533.5,307533.5,11492,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248313,34065.00
12/16/2015 01:45,2,0.000,ALERT,212.16,301.47,59.991,1450248304,"274151322000052","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,589817.5,589817.5,724,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450248314,34066.00
12/16/2015 01:45,2,0.000,ALERT,213.06,302.37,59.986,1450248304,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,312136.9,312136.9,11498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248316,34067.00
12/16/2015 01:45,2,0.000,ALERT,213.06,302.68,59.996,1450248304,"201051344001230","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,310661.7,310661.7,11529,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450248318,34068.00
12/16/2015 01:45,2,0.000,ALERT,213.74,303.28,59.996,1450248304,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,305440.4,305440.4,11491,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248320,34069.00
12/16/2015 01:45,2,0.000,ALERT,212.61,302.37,60.007,1450248304,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,314308.8,314308.8,11493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248322,34070.00
12/16/2015 01:45,2,0.000,ALERT,212.61,301.47,59.986,1450248304,"274151322000094","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,475710.7,475710.7,749,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248323,34071.00
12/16/2015 01:45,2,0.000,ALERT,213.06,303.88,60.002,1450248304,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,316171.1,316171.1,6842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248325,34072.00
12/16/2015 01:45,2,0.000,ALERT,212.83,302.37,59.965,1450248304,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,312908.9,312908.9,11503,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248327,34073.00
12/16/2015 01:45,2,0.000,ALERT,213.06,302.07,60.002,1450248304,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,314604.3,314604.3,11495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248329,34074.00
12/16/2015 01:45,2,0.000,ALERT,213.06,301.47,59.991,1450248304,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,308775.1,308775.1,11503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248331,34075.00
12/16/2015 01:45,2,0.000,ALERT,212.61,302.07,60.002,1450248304,"274151322000083","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,584304.8,584304.8,725,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248333,34076.00
12/16/2015 01:45,2,0.000,ALERT,213.29,302.68,59.991,1450248304,"274151322000076","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,620591.1,620591.1,724,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248334,34077.00
12/16/2015 01:45,2,0.000,ALERT,213.06,303.88,60.002,1450248304,"201051344000868","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,300286.8,300286.8,6846,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248336,34078.00
12/16/2015 01:45,2,0.000,ALERT,212.61,302.98,59.991,1450248304,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,613550.8,613550.8,723,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450248338,34079.00
12/16/2015 01:45,2,0.000,ALERT,213.06,302.98,60.002,1450248304,"201051344000988","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,300643.6,300643.6,6845,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450248340,34080.00
12/16/2015 01:45,2,0.000,ALERT,212.83,301.17,60.002,1450248304,"201051344001025","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,312654.7,312654.7,11497,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248342,34081.00
12/16/2015 01:45,2,0.000,ALERT,213.06,303.58,59.996,1450248304,"201051344000458","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,310481.8,310481.8,6849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450248344,34082.00
12/16/2015 01:45,2,0.000,ALERT,213.51,302.98,59.986,1450248304,"201051344000853","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,307381.9,307381.9,6852,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248345,34083.00
12/16/2015 01:45,2,0.000,ALERT,213.29,302.07,59.986,1450248304,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,314267.6,314267.6,11507,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248347,34084.00
12/16/2015 01:45,2,0.000,ALERT,213.06,301.47,59.986,1450248304,"201051344000917","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,311967.9,311967.9,11519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248349,34085.00
12/16/2015 01:45,2,0.000,ALERT,213.29,302.37,59.986,1450248304,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,315061.1,315061.1,11524,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248351,34086.00
12/16/2015 01:45,2,0.000,ALERT,213.06,301.47,60.023,1450248304,"201051344000651","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,309099.0,309099.0,11499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248353,34087.00
12/16/2015 01:45,2,0.000,ALERT,212.16,301.47,59.981,1450248304,"274151322000088","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,567439.9,567439.9,724,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248354,34088.00
12/16/2015 01:45,2,0.000,ALERT,213.29,300.87,60.002,1450248304,"274151322000068","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,475603.8,475603.8,750,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248356,34089.00
12/16/2015 01:45,2,0.000,ALERT,212.61,301.77,59.970,1450248304,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,305741.8,305741.8,11490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450248358,34090.00
12/16/2015 01:45,2,0.000,ALERT,212.83,303.88,59.949,1450248304,"201051344000594","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,311662.7,311662.7,6842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248360,34091.00
12/16/2015 01:45,2,0.000,ALERT,213.06,301.77,59.949,1450248304,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,312053.0,312053.0,11503,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248362,34092.00
12/16/2015 01:45,2,0.000,ALERT,212.61,302.98,59.986,1450248304,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,579547.8,579547.8,724,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450248363,34093.00
12/16/2015 01:45,2,0.000,ALERT,213.29,302.98,59.975,1450248304,"201051344000867","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,300773.5,300773.5,6837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248365,34094.00
12/16/2015 01:45,2,0.000,ALERT,212.83,301.77,59.981,1450248304,"201051344001093","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,310168.2,310168.2,11515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248367,34095.00
12/16/2015 01:45,2,0.000,ALERT,212.83,303.28,59.981,1450248304,"201051344000900","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,313795.5,313795.5,6844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450248369,34096.00
12/16/2015 01:45,2,0.000,ALERT,213.29,302.68,59.981,1450248304,"201051344000648","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,307577.5,307577.5,6840,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248371,34097.00
12/16/2015 01:45,2,0.000,ALERT,213.29,303.88,59.991,1450248304,"201051344000569","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,315162.2,315162.2,6837,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248372,34098.00
12/16/2015 01:45,2,0.000,ALERT,213.06,303.28,59.975,1450248304,"201051344000983","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,310471.3,310471.3,6844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248374,34099.00
12/16/2015 01:45,2,0.000,ALERT,213.06,302.98,59.981,1450248304,"201051344001158","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,306025.9,306025.9,6847,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248376,34100.00
12/16/2015 01:45,2,0.000,ALERT,213.74,303.88,59.975,1450248304,"201051344000576","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,308042.6,308042.6,6843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248378,34101.00
12/16/2015 01:45,2,0.000,ALERT,212.83,301.47,60.002,1450248304,"274151322000087","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,555020.0,555020.0,727,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450248380,34102.00
12/16/2015 02:00,2,0.000,ALERT,213.29,302.68,60.007,1450249204,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,308769.2,308769.2,6847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249206,34103.00
12/16/2015 02:00,2,0.000,ALERT,212.61,302.07,60.007,1450249204,"274151322000085","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,582273.6,582273.6,726,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450249207,34104.00
12/16/2015 02:00,2,0.000,ALERT,213.51,302.68,59.996,1450249204,"201051344000633","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,301620.4,301620.4,6849,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450249209,34105.00
12/16/2015 02:00,2,0.000,ALERT,213.06,302.98,60.002,1450249204,"201051344000469","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,302553.0,302553.0,6861,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249211,34106.00
12/16/2015 02:00,2,0.000,ALERT,212.83,302.37,60.018,1450249204,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,307533.5,307533.5,11494,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249213,34107.00
12/16/2015 02:00,2,0.000,ALERT,212.16,302.37,59.991,1450249204,"274151322000052","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,589817.5,589817.5,726,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450249214,34108.00
12/16/2015 02:00,2,0.000,ALERT,213.06,302.37,59.965,1450249204,"201051344000585","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,312136.9,312136.9,11500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249216,34109.00
12/16/2015 02:00,2,0.000,ALERT,213.06,302.37,60.012,1450249204,"201051344001230","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,310661.7,310661.7,11531,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249218,34110.00
12/16/2015 02:00,2,0.000,ALERT,213.51,303.28,59.996,1450249204,"201051344000582","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,305440.4,305440.4,11493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249220,34111.00
12/16/2015 02:00,2,0.000,ALERT,212.61,302.37,60.002,1450249204,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,314308.8,314308.8,11495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450249222,34112.00
12/16/2015 02:00,2,0.000,ALERT,212.38,300.87,60.012,1450249204,"274151322000094","219011344069620",0.00,1.50,0,299.67,302.68,0.0,0.0,0.000,475710.7,475710.7,751,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249223,34113.00
12/16/2015 02:00,2,0.000,ALERT,213.06,303.58,60.007,1450249204,"201051344000579","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,316171.1,316171.1,6844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249225,34114.00
12/16/2015 02:00,2,0.000,ALERT,213.06,302.68,60.012,1450249204,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,312908.9,312908.9,11505,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249227,34115.00
12/16/2015 02:00,2,0.000,ALERT,213.29,302.37,60.018,1450249204,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,314604.3,314604.3,11497,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249229,34116.00
12/16/2015 02:00,2,0.000,ALERT,213.51,302.07,60.012,1450249204,"201051344000417","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,308775.1,308775.1,11505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249231,34117.00
12/16/2015 02:00,2,0.000,ALERT,212.61,301.77,60.007,1450249204,"274151322000083","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,584304.8,584304.8,727,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450249233,34118.00
12/16/2015 02:00,2,0.000,ALERT,213.29,302.37,60.002,1450249204,"274151322000076","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,620591.1,620591.1,726,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249234,34119.00
12/16/2015 02:00,2,0.000,ALERT,213.06,303.88,60.002,1450249204,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,300286.8,300286.8,6848,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249236,34120.00
12/16/2015 02:00,2,0.000,ALERT,212.61,302.68,60.028,1450249204,"274151322000095","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,613550.8,613550.8,725,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249238,34121.00
12/16/2015 02:00,2,0.000,ALERT,212.83,303.28,59.996,1450249204,"201051344000988","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,300643.6,300643.6,6847,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249240,34122.00
12/16/2015 02:00,2,0.000,ALERT,212.83,301.77,59.996,1450249204,"201051344001025","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,312654.7,312654.7,11499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450249242,34123.00
12/16/2015 02:00,2,0.000,ALERT,213.06,303.88,59.996,1450249204,"201051344000458","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,310481.8,310481.8,6851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450249244,34124.00
12/16/2015 02:00,2,0.000,ALERT,213.51,302.98,59.991,1450249204,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,307381.9,307381.9,6854,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249245,34125.00
12/16/2015 02:00,2,0.000,ALERT,213.51,302.37,59.996,1450249204,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,314267.6,314267.6,11509,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249247,34126.00
12/16/2015 02:00,2,0.000,ALERT,213.29,301.77,59.996,1450249204,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,311967.9,311967.9,11521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249249,34127.00
12/16/2015 02:00,2,0.000,ALERT,213.29,302.68,59.986,1450249204,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,315061.1,315061.1,11526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450249251,34128.00
12/16/2015 02:00,2,0.000,ALERT,213.06,301.77,59.986,1450249204,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,309099.0,309099.0,11501,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249253,34129.00
12/16/2015 02:00,2,0.000,ALERT,212.16,301.77,59.991,1450249204,"274151322000088","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,567439.9,567439.9,726,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249254,34130.00
12/16/2015 02:00,2,0.000,ALERT,213.29,300.87,59.986,1450249204,"274151322000068","219011344069620",0.00,3.30,0,299.67,302.68,0.0,0.0,0.000,475603.8,475603.8,752,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249256,34131.00
12/16/2015 02:00,2,0.000,ALERT,212.61,302.37,59.996,1450249204,"201051344001135","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,305741.8,305741.8,11492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249258,34132.00
12/16/2015 02:00,2,0.000,ALERT,212.61,303.88,59.986,1450249204,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,311662.7,311662.7,6844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249260,34133.00
12/16/2015 02:00,2,0.000,ALERT,213.06,302.07,59.991,1450249204,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,312053.0,312053.0,11505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249261,34134.00
12/16/2015 02:00,2,0.000,ALERT,212.38,302.37,59.996,1450249204,"274151322000054","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,579547.8,579547.8,726,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249263,34135.00
12/16/2015 02:00,2,0.000,ALERT,213.51,302.98,59.986,1450249204,"201051344000867","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,300773.5,300773.5,6839,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249265,34136.00
12/16/2015 02:00,2,0.000,ALERT,213.06,302.37,59.986,1450249204,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,310168.2,310168.2,11517,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450249267,34137.00
12/16/2015 02:00,2,0.000,ALERT,212.83,303.58,60.007,1450249204,"201051344000900","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,313795.5,313795.5,6846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249269,34138.00
12/16/2015 02:00,2,0.000,ALERT,213.29,302.68,60.002,1450249204,"201051344000648","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,307577.5,307577.5,6842,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249271,34139.00
12/16/2015 02:00,2,0.000,ALERT,213.06,303.88,59.986,1450249204,"201051344000569","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,315162.2,315162.2,6839,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249272,34140.00
12/16/2015 02:00,2,0.000,ALERT,213.06,303.58,59.996,1450249204,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,310471.3,310471.3,6846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249274,34141.00
12/16/2015 02:00,2,0.000,ALERT,213.06,303.28,59.991,1450249204,"201051344001158","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,306025.9,306025.9,6849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249276,34142.00
12/16/2015 02:00,2,0.000,ALERT,213.51,303.88,59.986,1450249204,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,308042.6,308042.6,6845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450249278,34143.00
12/16/2015 02:00,2,0.000,ALERT,212.83,300.87,59.986,1450249204,"274151322000087","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,555020.0,555020.0,729,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450249280,34144.00
12/16/2015 02:15,2,0.000,ALERT,213.51,303.28,59.959,1450250103,"201051344000645","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,308769.2,308769.2,6849,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250105,34145.00
12/16/2015 02:15,2,0.000,ALERT,212.83,302.07,59.981,1450250103,"274151322000085","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,582273.6,582273.6,728,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250107,34146.00
12/16/2015 02:15,2,0.000,ALERT,213.74,302.98,59.991,1450250103,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,301620.4,301620.4,6851,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250109,34147.00
12/16/2015 02:15,2,0.000,ALERT,213.06,302.98,59.991,1450250103,"201051344000469","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,302553.0,302553.0,6863,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250111,34148.00
12/16/2015 02:15,2,0.000,ALERT,213.06,302.37,60.039,1450250103,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,307533.5,307533.5,11496,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250113,34149.00
12/16/2015 02:15,2,0.000,ALERT,212.38,301.77,59.981,1450250103,"274151322000052","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,589817.5,589817.5,728,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250114,34150.00
12/16/2015 02:15,2,0.000,ALERT,213.29,302.68,59.991,1450250103,"201051344000585","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,312136.9,312136.9,11502,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250116,34151.00
12/16/2015 02:15,2,0.000,ALERT,213.29,302.98,59.996,1450250103,"201051344001230","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,310661.7,310661.7,11533,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250118,34152.00
12/16/2015 02:15,2,0.000,ALERT,213.74,303.28,59.991,1450250103,"201051344000582","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,305440.4,305440.4,11495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250120,34153.00
12/16/2015 02:15,2,0.000,ALERT,212.83,302.37,59.986,1450250103,"201051344000955","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,314308.8,314308.8,11497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250122,34154.00
12/16/2015 02:15,2,0.000,ALERT,212.61,300.87,59.981,1450250103,"274151322000094","219011344069620",0.00,2.00,0,299.37,302.37,0.0,0.0,0.000,475710.7,475710.7,753,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250123,34155.00
12/16/2015 02:15,2,0.000,ALERT,213.06,303.58,59.981,1450250103,"201051344000579","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,316171.1,316171.1,6846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250125,34156.00
12/16/2015 02:15,2,0.000,ALERT,213.06,302.98,59.981,1450250103,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,312908.9,312908.9,11507,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250127,34157.00
12/16/2015 02:15,2,0.000,ALERT,213.51,302.37,59.981,1450250103,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,314604.3,314604.3,11499,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250129,34158.00
12/16/2015 02:15,2,0.000,ALERT,213.51,301.77,59.975,1450250103,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,308775.1,308775.1,11507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250131,34159.00
12/16/2015 02:15,2,0.000,ALERT,212.83,302.07,59.970,1450250103,"274151322000083","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,584304.8,584304.8,729,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250132,34160.00
12/16/2015 02:15,2,0.000,ALERT,213.29,302.07,59.981,1450250103,"274151322000076","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,620591.1,620591.1,728,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250134,34161.00
12/16/2015 02:15,2,0.000,ALERT,213.06,303.58,59.975,1450250103,"201051344000868","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,300286.8,300286.8,6850,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250136,34162.00
12/16/2015 02:15,2,0.000,ALERT,212.83,302.98,59.970,1450250103,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,613550.8,613550.8,727,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250138,34163.00
12/16/2015 02:15,2,0.000,ALERT,212.83,302.68,60.007,1450250103,"201051344000988","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,300643.6,300643.6,6849,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250140,34164.00
12/16/2015 02:15,2,0.000,ALERT,213.06,301.77,59.928,1450250103,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,312654.7,312654.7,11501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250142,34165.00
12/16/2015 02:15,2,0.000,ALERT,212.83,302.68,59.975,1450250103,"201051344000458","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,310481.8,310481.8,6853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250143,34166.00
12/16/2015 02:15,2,0.000,ALERT,213.51,302.68,59.970,1450250103,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,307381.9,307381.9,6856,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250145,34167.00
12/16/2015 02:15,2,0.000,ALERT,213.51,302.68,59.965,1450250103,"201051344000685","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,314267.6,314267.6,11511,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250147,34168.00
12/16/2015 02:15,2,0.000,ALERT,213.29,302.07,59.970,1450250103,"201051344000917","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,311967.9,311967.9,11523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250149,34169.00
12/16/2015 02:15,2,0.000,ALERT,213.51,302.68,59.970,1450250103,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,315061.1,315061.1,11528,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250151,34170.00
12/16/2015 02:15,2,0.000,ALERT,213.29,301.77,59.970,1450250103,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,309099.0,309099.0,11503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250153,34171.00
12/16/2015 02:15,2,0.000,ALERT,212.16,302.07,59.949,1450250103,"274151322000088","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,567439.9,567439.9,728,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250155,34172.00
12/16/2015 02:15,2,0.000,ALERT,213.29,301.17,59.970,1450250103,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,475603.8,475603.8,754,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250156,34173.00
12/16/2015 02:15,2,0.000,ALERT,212.83,302.37,59.959,1450250103,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,305741.8,305741.8,11494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250158,34174.00
12/16/2015 02:15,2,0.000,ALERT,212.61,303.28,59.954,1450250103,"201051344000594","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,311662.7,311662.7,6846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250160,34175.00
12/16/2015 02:15,2,0.000,ALERT,213.29,302.07,59.970,1450250103,"201051344001203","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,312053.0,312053.0,11507,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250162,34176.00
12/16/2015 02:15,2,0.000,ALERT,212.38,302.68,60.002,1450250103,"274151322000054","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,579547.8,579547.8,728,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250164,34177.00
12/16/2015 02:15,2,0.000,ALERT,213.29,302.37,59.965,1450250103,"201051344000867","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,300773.5,300773.5,6841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250165,34178.00
12/16/2015 02:15,2,0.000,ALERT,213.29,302.37,59.959,1450250103,"201051344001093","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,310168.2,310168.2,11519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250167,34179.00
12/16/2015 02:15,2,0.000,ALERT,212.83,302.68,59.965,1450250103,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,313795.5,313795.5,6848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250169,34180.00
12/16/2015 02:15,2,0.000,ALERT,213.29,302.07,59.970,1450250103,"201051344000648","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,307577.5,307577.5,6844,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250171,34181.00
12/16/2015 02:15,2,0.000,ALERT,213.06,303.28,59.970,1450250103,"201051344000569","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,315162.2,315162.2,6841,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250172,34182.00
12/16/2015 02:15,2,0.000,ALERT,213.06,302.98,59.970,1450250103,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,310471.3,310471.3,6848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450250174,34183.00
12/16/2015 02:15,2,0.000,ALERT,213.06,302.37,59.975,1450250103,"201051344001158","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,306025.9,306025.9,6851,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250176,34184.00
12/16/2015 02:15,2,0.000,ALERT,213.51,303.28,59.975,1450250103,"201051344000576","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,308042.6,308042.6,6847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250178,34185.00
12/16/2015 02:15,2,0.000,ALERT,212.61,300.87,59.965,1450250103,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,555020.0,555020.0,731,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450250180,34186.00
12/16/2015 02:30,2,0.000,ALERT,213.74,303.88,59.965,1450251003,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,308769.2,308769.2,6851,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251005,34187.00
12/16/2015 02:30,2,0.000,ALERT,212.61,301.77,59.996,1450251003,"274151322000085","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,582273.6,582273.6,730,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251007,34188.00
12/16/2015 02:30,2,0.000,ALERT,213.96,303.88,60.007,1450251003,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,301620.4,301620.4,6853,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251009,34189.00
12/16/2015 02:30,2,0.000,ALERT,213.51,303.88,59.996,1450251003,"201051344000469","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,302553.0,302553.0,6865,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251010,34190.00
12/16/2015 02:30,2,0.000,ALERT,213.06,302.68,60.002,1450251003,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,307533.5,307533.5,11498,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251012,34191.00
12/16/2015 02:30,2,0.000,ALERT,212.38,302.07,59.996,1450251003,"274151322000052","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,589817.5,589817.5,730,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251014,34192.00
12/16/2015 02:30,2,0.000,ALERT,213.29,302.68,60.039,1450251003,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,312136.9,312136.9,11504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251016,34193.00
12/16/2015 02:30,2,0.000,ALERT,213.06,302.98,60.002,1450251003,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,310661.7,310661.7,11535,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251017,34194.00
12/16/2015 02:30,2,0.000,ALERT,213.74,303.58,60.007,1450251003,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,305440.4,305440.4,11497,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251019,34195.00
12/16/2015 02:30,2,0.000,ALERT,212.83,302.68,60.002,1450251003,"201051344000955","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,314308.8,314308.8,11499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251021,34196.00
12/16/2015 02:30,2,0.000,ALERT,212.38,301.17,60.002,1450251003,"274151322000094","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,475710.7,475710.7,755,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251023,34197.00
12/16/2015 02:30,2,0.000,ALERT,213.29,303.88,59.996,1450251003,"201051344000579","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,316171.1,316171.1,6848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251025,34198.00
12/16/2015 02:30,2,0.000,ALERT,212.83,302.68,59.996,1450251003,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,312908.9,312908.9,11509,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251027,34199.00
12/16/2015 02:30,2,0.000,ALERT,213.29,302.68,59.970,1450251003,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,314604.3,314604.3,11501,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251029,34200.00
12/16/2015 02:30,2,0.000,ALERT,213.29,302.07,60.012,1450251003,"201051344000417","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,308775.1,308775.1,11509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251030,34201.00
12/16/2015 02:30,2,0.000,ALERT,212.61,301.77,60.007,1450251003,"274151322000083","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,584304.8,584304.8,731,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251032,34202.00
12/16/2015 02:30,2,0.000,ALERT,213.06,301.77,59.996,1450251003,"274151322000076","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,620591.1,620591.1,730,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251034,34203.00
12/16/2015 02:30,2,0.000,ALERT,213.06,304.78,60.002,1450251003,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,300286.8,300286.8,6852,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251036,34204.00
