ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 02:30,2,0.000,ALERT,212.61,302.68,60.002,1450251003,"274151322000095","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,613550.8,613550.8,729,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251038,34205.00
12/16/2015 02:30,2,0.000,ALERT,213.06,303.58,59.991,1450251003,"201051344000988","219011344069620",0.00,2.50,0,298.17,304.78,0.0,0.0,0.000,300643.6,300643.6,6851,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251040,34206.00
12/16/2015 02:30,2,0.000,ALERT,213.06,302.07,59.996,1450251003,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,312654.7,312654.7,11503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251042,34207.00
12/16/2015 02:30,2,0.000,ALERT,213.29,303.88,59.959,1450251003,"201051344000458","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,310481.8,310481.8,6855,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251044,34208.00
12/16/2015 02:30,2,0.000,ALERT,213.74,303.28,59.991,1450251003,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,307381.9,307381.9,6858,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251045,34209.00
12/16/2015 02:30,2,0.000,ALERT,213.74,302.98,59.986,1450251003,"201051344000685","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,314267.6,314267.6,11513,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251047,34210.00
12/16/2015 02:30,2,0.000,ALERT,213.29,302.07,60.018,1450251003,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,311967.9,311967.9,11525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251049,34211.00
12/16/2015 02:30,2,0.000,ALERT,213.51,302.68,60.034,1450251003,"201051344001145","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,315061.1,315061.1,11530,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251051,34212.00
12/16/2015 02:30,2,0.000,ALERT,213.29,302.07,59.986,1450251003,"201051344000651","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,309099.0,309099.0,11505,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251053,34213.00
12/16/2015 02:30,2,0.000,ALERT,212.16,300.87,59.981,1450251003,"274151322000088","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,567439.9,567439.9,730,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251055,34214.00
12/16/2015 02:30,2,0.000,ALERT,213.06,300.87,59.981,1450251003,"274151322000068","219011344069620",0.00,3.30,0,299.67,302.68,0.0,0.0,0.000,475603.8,475603.8,756,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251056,34215.00
12/16/2015 02:30,2,0.000,ALERT,212.83,302.68,59.991,1450251003,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,305741.8,305741.8,11496,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251058,34216.00
12/16/2015 02:30,2,0.000,ALERT,213.06,304.18,59.986,1450251003,"201051344000594","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,311662.7,311662.7,6848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251060,34217.00
12/16/2015 02:30,2,0.000,ALERT,213.29,302.07,59.996,1450251003,"201051344001203","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,312053.0,312053.0,11509,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251062,34218.00
12/16/2015 02:30,2,0.000,ALERT,212.61,301.77,59.986,1450251003,"274151322000054","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,579547.8,579547.8,730,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251063,34219.00
12/16/2015 02:30,2,0.000,ALERT,213.51,302.98,59.986,1450251003,"201051344000867","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,300773.5,300773.5,6843,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251065,34220.00
12/16/2015 02:30,2,0.000,ALERT,213.29,302.68,59.975,1450251003,"201051344001093","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,310168.2,310168.2,11521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251067,34221.00
12/16/2015 02:30,2,0.000,ALERT,213.06,303.28,59.981,1450251003,"201051344000900","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,313795.5,313795.5,6850,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251069,34222.00
12/16/2015 02:30,2,0.000,ALERT,213.51,302.68,59.986,1450251003,"201051344000648","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,307577.5,307577.5,6846,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251071,34223.00
12/16/2015 02:30,2,0.000,ALERT,213.51,304.18,59.981,1450251003,"201051344000569","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,315162.2,315162.2,6843,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251073,34224.00
12/16/2015 02:30,2,0.000,ALERT,213.29,303.58,59.981,1450251003,"201051344000983","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,310471.3,310471.3,6850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251074,34225.00
12/16/2015 02:30,2,0.000,ALERT,213.29,303.28,59.981,1450251003,"201051344001158","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,306025.9,306025.9,6853,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251076,34226.00
12/16/2015 02:30,2,0.000,ALERT,213.74,304.18,59.981,1450251003,"201051344000576","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,308042.6,308042.6,6849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251078,34227.00
12/16/2015 02:30,2,0.000,ALERT,212.83,300.87,59.975,1450251003,"274151322000087","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,555020.0,555020.0,733,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251080,34228.00
12/16/2015 02:45,2,0.000,ALERT,213.74,303.28,59.986,1450251903,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,308769.2,308769.2,6853,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251905,34229.00
12/16/2015 02:45,2,0.000,ALERT,212.83,302.37,59.986,1450251903,"274151322000085","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,582273.6,582273.6,732,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251907,34230.00
12/16/2015 02:45,2,0.000,ALERT,213.96,303.58,60.034,1450251903,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,301620.4,301620.4,6855,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251909,34231.00
12/16/2015 02:45,2,0.000,ALERT,213.29,303.58,60.012,1450251903,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,302553.0,302553.0,6867,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251910,34232.00
12/16/2015 02:45,2,0.000,ALERT,213.06,302.68,59.949,1450251903,"201051344000646","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,307533.5,307533.5,11500,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251912,34233.00
12/16/2015 02:45,2,0.000,ALERT,212.38,301.47,59.981,1450251903,"274151322000052","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,589817.5,589817.5,732,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251914,34234.00
12/16/2015 02:45,2,0.000,ALERT,213.29,302.68,59.986,1450251903,"201051344000585","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,312136.9,312136.9,11506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251916,34235.00
12/16/2015 02:45,2,0.000,ALERT,213.06,302.68,59.981,1450251903,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,310661.7,310661.7,11537,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251918,34236.00
12/16/2015 02:45,2,0.000,ALERT,213.74,303.58,59.981,1450251903,"201051344000582","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,305440.4,305440.4,11499,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251919,34237.00
12/16/2015 02:45,2,0.000,ALERT,212.83,302.37,59.986,1450251903,"201051344000955","219011344069620",0.00,2.50,0,300.87,303.88,0.0,0.0,0.000,314308.8,314308.8,11501,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251921,34238.00
12/16/2015 02:45,2,0.000,ALERT,212.61,301.77,59.944,1450251903,"274151322000094","219011344069620",0.00,2.00,0,299.67,302.68,0.0,0.0,0.000,475710.7,475710.7,757,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251923,34239.00
12/16/2015 02:45,2,0.000,ALERT,213.29,304.18,59.991,1450251903,"201051344000579","219011344069620",0.00,2.50,0,302.37,305.68,0.0,0.0,0.000,316171.1,316171.1,6850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251925,34240.00
12/16/2015 02:45,2,0.000,ALERT,212.83,302.68,59.975,1450251903,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,312908.9,312908.9,11511,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251927,34241.00
12/16/2015 02:45,2,0.000,ALERT,213.29,302.07,60.012,1450251903,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,314604.3,314604.3,11503,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251928,34242.00
12/16/2015 02:45,2,0.000,ALERT,213.29,301.77,59.954,1450251903,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,308775.1,308775.1,11511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251930,34243.00
12/16/2015 02:45,2,0.000,ALERT,212.83,302.37,59.970,1450251903,"274151322000083","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,584304.8,584304.8,733,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251932,34244.00
12/16/2015 02:45,2,0.000,ALERT,213.29,302.68,59.959,1450251903,"274151322000076","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,620591.1,620591.1,732,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251934,34245.00
12/16/2015 02:45,2,0.000,ALERT,213.06,304.18,59.986,1450251903,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,300286.8,300286.8,6854,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251936,34246.00
12/16/2015 02:45,2,0.000,ALERT,212.83,303.58,59.986,1450251903,"274151322000095","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,613550.8,613550.8,731,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251938,34247.00
12/16/2015 02:45,2,0.000,ALERT,213.06,303.28,59.986,1450251903,"201051344000988","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,300643.6,300643.6,6853,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251939,34248.00
12/16/2015 02:45,2,0.000,ALERT,212.83,301.47,60.028,1450251903,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,312654.7,312654.7,11505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251941,34249.00
12/16/2015 02:45,2,0.000,ALERT,213.06,303.58,59.991,1450251903,"201051344000458","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,310481.8,310481.8,6857,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251943,34250.00
12/16/2015 02:45,2,0.000,ALERT,213.74,303.28,60.023,1450251903,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,307381.9,307381.9,6860,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251945,34251.00
12/16/2015 02:45,2,0.000,ALERT,213.51,302.68,60.012,1450251903,"201051344000685","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,314267.6,314267.6,11515,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251947,34252.00
12/16/2015 02:45,2,0.000,ALERT,213.29,301.77,59.933,1450251903,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,311967.9,311967.9,11527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251949,34253.00
12/16/2015 02:45,2,0.000,ALERT,213.29,302.68,59.981,1450251903,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,315061.1,315061.1,11532,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251950,34254.00
12/16/2015 02:45,2,0.000,ALERT,213.29,301.77,59.975,1450251903,"201051344000651","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,309099.0,309099.0,11507,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251952,34255.00
12/16/2015 02:45,2,0.000,ALERT,212.38,302.37,59.981,1450251903,"274151322000088","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,567439.9,567439.9,732,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251954,34256.00
12/16/2015 02:45,2,0.000,ALERT,213.29,301.47,59.975,1450251903,"274151322000068","219011344069620",0.00,3.70,0,299.67,302.68,0.0,0.0,0.000,475603.8,475603.8,758,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251956,34257.00
12/16/2015 02:45,2,0.000,ALERT,212.83,302.37,59.981,1450251903,"201051344001135","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,305741.8,305741.8,11498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251958,34258.00
12/16/2015 02:45,2,0.000,ALERT,212.83,304.18,59.981,1450251903,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,311662.7,311662.7,6850,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251959,34259.00
12/16/2015 02:45,2,0.000,ALERT,213.06,302.07,59.975,1450251903,"201051344001203","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,312053.0,312053.0,11511,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251961,34260.00
12/16/2015 02:45,2,0.000,ALERT,212.38,302.98,59.970,1450251903,"274151322000054","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,579547.8,579547.8,732,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251963,34261.00
12/16/2015 02:45,2,0.000,ALERT,213.51,303.28,59.970,1450251903,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,300773.5,300773.5,6845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251965,34262.00
12/16/2015 02:45,2,0.000,ALERT,213.06,302.37,59.975,1450251903,"201051344001093","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,310168.2,310168.2,11523,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251967,34263.00
12/16/2015 02:45,2,0.000,ALERT,213.06,303.58,59.981,1450251903,"201051344000900","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,313795.5,313795.5,6852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251968,34264.00
12/16/2015 02:45,2,0.000,ALERT,213.29,302.68,59.975,1450251903,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,307577.5,307577.5,6848,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251970,34265.00
12/16/2015 02:45,2,0.000,ALERT,213.06,303.88,59.970,1450251903,"201051344000569","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,315162.2,315162.2,6845,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251972,34266.00
12/16/2015 02:45,2,0.000,ALERT,213.06,303.58,59.991,1450251903,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,310471.3,310471.3,6852,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251974,34267.00
12/16/2015 02:45,2,0.000,ALERT,213.29,302.98,59.928,1450251903,"201051344001158","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,306025.9,306025.9,6855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251976,34268.00
12/16/2015 02:45,2,0.000,ALERT,213.51,303.58,59.991,1450251903,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,308042.6,308042.6,6851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450251977,34269.00
12/16/2015 02:45,2,0.000,ALERT,212.61,301.17,59.917,1450251903,"274151322000087","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,555020.0,555020.0,735,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450251979,34270.00
12/16/2015 03:00,2,0.000,ALERT,213.74,303.28,60.002,1450252803,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,308769.2,308769.2,6855,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450252806,34271.00
12/16/2015 03:00,2,0.000,ALERT,212.83,302.07,60.002,1450252803,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,582273.6,582273.6,734,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252807,34272.00
12/16/2015 03:00,2,0.000,ALERT,213.74,302.98,60.007,1450252803,"201051344000633","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,301620.4,301620.4,6857,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450252809,34273.00
12/16/2015 03:00,2,0.000,ALERT,213.51,303.28,60.002,1450252803,"201051344000469","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,302553.0,302553.0,6869,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252811,34274.00
12/16/2015 03:00,2,0.000,ALERT,213.06,302.37,60.002,1450252803,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,307533.5,307533.5,11502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252813,34275.00
12/16/2015 03:00,2,0.000,ALERT,212.38,301.77,59.996,1450252803,"274151322000052","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,589817.5,589817.5,734,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252815,34276.00
12/16/2015 03:00,2,0.000,ALERT,213.51,302.98,60.034,1450252803,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,312136.9,312136.9,11508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252816,34277.00
12/16/2015 03:00,2,0.000,ALERT,213.06,302.98,59.970,1450252803,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,310661.7,310661.7,11539,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252818,34278.00
12/16/2015 03:00,2,0.000,ALERT,213.74,303.58,59.996,1450252803,"201051344000582","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,305440.4,305440.4,11501,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252820,34279.00
12/16/2015 03:00,2,0.000,ALERT,213.06,302.68,60.028,1450252803,"201051344000955","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,314308.8,314308.8,11503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252822,34280.00
12/16/2015 03:00,2,0.000,ALERT,212.61,301.17,59.981,1450252803,"274151322000094","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,475710.7,475710.7,759,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252824,34281.00
12/16/2015 03:00,2,0.000,ALERT,213.29,303.88,59.991,1450252803,"201051344000579","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,316171.1,316171.1,6852,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252825,34282.00
12/16/2015 03:00,2,0.000,ALERT,213.06,302.98,60.018,1450252803,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,312908.9,312908.9,11513,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450252827,34283.00
12/16/2015 03:00,2,0.000,ALERT,213.29,302.37,59.986,1450252803,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,314604.3,314604.3,11505,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252829,34284.00
12/16/2015 03:00,2,0.000,ALERT,213.29,302.07,59.975,1450252803,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,308775.1,308775.1,11513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252831,34285.00
12/16/2015 03:00,2,0.000,ALERT,213.06,302.68,59.986,1450252803,"274151322000083","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,584304.8,584304.8,735,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252833,34286.00
12/16/2015 03:00,2,0.000,ALERT,213.29,302.07,59.981,1450252803,"274151322000076","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,620591.1,620591.1,734,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252834,34287.00
12/16/2015 03:00,2,0.000,ALERT,213.29,303.88,59.991,1450252803,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,300286.8,300286.8,6856,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252836,34288.00
12/16/2015 03:00,2,0.000,ALERT,212.83,302.98,59.986,1450252803,"274151322000095","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,613550.8,613550.8,733,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252838,34289.00
12/16/2015 03:00,2,0.000,ALERT,213.06,303.28,60.023,1450252803,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,300643.6,300643.6,6855,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252840,34290.00
12/16/2015 03:00,2,0.000,ALERT,213.06,301.77,59.991,1450252803,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,312654.7,312654.7,11507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252842,34291.00
12/16/2015 03:00,2,0.000,ALERT,213.06,303.28,59.981,1450252803,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,310481.8,310481.8,6859,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450252844,34292.00
12/16/2015 03:00,2,0.000,ALERT,213.74,302.98,59.991,1450252803,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,307381.9,307381.9,6862,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252845,34293.00
12/16/2015 03:00,2,0.000,ALERT,213.74,302.68,59.949,1450252803,"201051344000685","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,314267.6,314267.6,11517,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252847,34294.00
12/16/2015 03:00,2,0.000,ALERT,213.51,302.07,59.975,1450252803,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,311967.9,311967.9,11529,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252849,34295.00
12/16/2015 03:00,2,0.000,ALERT,213.74,302.68,59.981,1450252803,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,315061.1,315061.1,11534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252851,34296.00
12/16/2015 03:00,2,0.000,ALERT,213.51,301.77,59.975,1450252803,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,309099.0,309099.0,11509,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450252853,34297.00
12/16/2015 03:00,2,0.000,ALERT,212.38,302.07,59.938,1450252803,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,567439.9,567439.9,734,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252854,34298.00
12/16/2015 03:00,2,0.000,ALERT,213.51,301.17,59.996,1450252803,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,475603.8,475603.8,760,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450252856,34299.00
12/16/2015 03:00,2,0.000,ALERT,213.06,302.37,59.938,1450252803,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,305741.8,305741.8,11500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450252858,34300.00
12/16/2015 03:00,2,0.000,ALERT,212.83,303.88,59.970,1450252803,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,311662.7,311662.7,6852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252860,34301.00
12/16/2015 03:00,2,0.000,ALERT,213.29,302.37,60.012,1450252803,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,312053.0,312053.0,11513,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252862,34302.00
12/16/2015 03:00,2,0.000,ALERT,212.61,302.37,59.944,1450252803,"274151322000054","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,579547.8,579547.8,734,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252863,34303.00
12/16/2015 03:00,2,0.000,ALERT,213.51,303.28,59.959,1450252803,"201051344000867","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,300773.5,300773.5,6847,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252865,34304.00
12/16/2015 03:00,2,0.000,ALERT,213.29,302.37,59.970,1450252803,"201051344001093","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,310168.2,310168.2,11525,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252867,34305.00
12/16/2015 03:00,2,0.000,ALERT,213.29,303.28,59.975,1450252803,"201051344000900","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,313795.5,313795.5,6854,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252869,34306.00
12/16/2015 03:00,2,0.000,ALERT,213.51,302.68,59.975,1450252803,"201051344000648","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,307577.5,307577.5,6850,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252870,34307.00
12/16/2015 03:00,2,0.000,ALERT,213.29,303.88,59.954,1450252803,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,315162.2,315162.2,6847,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450252872,34308.00
12/16/2015 03:00,2,0.000,ALERT,213.29,303.28,59.959,1450252803,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,310471.3,310471.3,6854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252874,34309.00
12/16/2015 03:00,2,0.000,ALERT,213.29,303.28,59.949,1450252803,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,306025.9,306025.9,6857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252876,34310.00
12/16/2015 03:00,2,0.000,ALERT,213.74,303.88,59.954,1450252803,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,308042.6,308042.6,6853,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450252878,34311.00
12/16/2015 03:00,2,0.000,ALERT,212.83,301.47,59.954,1450252803,"274151322000087","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,555020.0,555020.0,737,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450252880,34312.00
12/16/2015 03:15,2,0.000,ALERT,213.96,303.88,59.938,1450253703,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,308769.2,308769.2,6857,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253705,34313.00
12/16/2015 03:15,2,0.000,ALERT,212.83,302.07,59.996,1450253703,"274151322000085","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,582273.6,582273.6,736,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253707,34314.00
12/16/2015 03:15,2,0.000,ALERT,213.96,303.58,59.975,1450253703,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,301620.4,301620.4,6859,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253708,34315.00
12/16/2015 03:15,2,0.000,ALERT,213.51,303.88,59.970,1450253703,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,302553.0,302553.0,6871,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253710,34316.00
12/16/2015 03:15,2,0.000,ALERT,213.06,302.68,59.938,1450253703,"201051344000646","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,307533.5,307533.5,11504,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253712,34317.00
12/16/2015 03:15,2,0.000,ALERT,212.61,302.68,59.965,1450253703,"274151322000052","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,589817.5,589817.5,736,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253714,34318.00
12/16/2015 03:15,2,0.000,ALERT,213.29,302.98,59.975,1450253703,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,312136.9,312136.9,11510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253716,34319.00
12/16/2015 03:15,2,0.000,ALERT,213.29,303.28,59.981,1450253703,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,310661.7,310661.7,11541,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450253718,34320.00
12/16/2015 03:15,2,0.000,ALERT,213.74,303.58,59.970,1450253703,"201051344000582","219011344069620",0.00,2.00,0,301.77,304.78,0.0,0.0,0.000,305440.4,305440.4,11503,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253719,34321.00
12/16/2015 03:15,2,0.000,ALERT,212.83,302.68,59.970,1450253703,"201051344000955","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,314308.8,314308.8,11505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253721,34322.00
12/16/2015 03:15,2,0.000,ALERT,213.06,301.17,60.007,1450253703,"274151322000094","219011344069620",0.00,2.50,0,299.97,302.68,0.0,0.0,0.000,475710.7,475710.7,761,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253723,34323.00
12/16/2015 03:15,2,0.000,ALERT,213.29,304.18,59.975,1450253703,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,316171.1,316171.1,6854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450253725,34324.00
12/16/2015 03:15,2,0.000,ALERT,213.06,302.98,59.938,1450253703,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,312908.9,312908.9,11515,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253727,34325.00
12/16/2015 03:15,2,0.000,ALERT,213.51,302.68,59.981,1450253703,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,314604.3,314604.3,11507,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253728,34326.00
12/16/2015 03:15,2,0.000,ALERT,213.51,302.37,59.970,1450253703,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,308775.1,308775.1,11515,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253730,34327.00
12/16/2015 03:15,2,0.000,ALERT,212.83,302.68,60.018,1450253703,"274151322000083","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,584304.8,584304.8,737,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253732,34328.00
12/16/2015 03:15,2,0.000,ALERT,213.51,302.07,59.986,1450253703,"274151322000076","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,620591.1,620591.1,736,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253734,34329.00
12/16/2015 03:15,2,0.000,ALERT,213.29,304.78,59.975,1450253703,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,300286.8,300286.8,6858,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253736,34330.00
12/16/2015 03:15,2,0.000,ALERT,212.83,302.98,59.970,1450253703,"274151322000095","219011344069620",0.00,2.50,0,301.47,304.48,0.0,0.0,0.000,613550.8,613550.8,735,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253738,34331.00
12/16/2015 03:15,2,0.000,ALERT,213.29,303.58,59.981,1450253703,"201051344000988","219011344069620",0.00,3.00,0,298.77,305.08,0.0,0.0,0.000,300643.6,300643.6,6857,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253739,34332.00
12/16/2015 03:15,2,0.000,ALERT,213.06,301.77,59.996,1450253703,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,312654.7,312654.7,11509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253741,34333.00
12/16/2015 03:15,2,0.000,ALERT,213.29,303.88,59.965,1450253703,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,310481.8,310481.8,6861,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253743,34334.00
12/16/2015 03:15,2,0.000,ALERT,213.96,303.58,59.970,1450253703,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,307381.9,307381.9,6864,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253745,34335.00
12/16/2015 03:15,2,0.000,ALERT,213.74,302.98,59.959,1450253703,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,314267.6,314267.6,11519,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253747,34336.00
12/16/2015 03:15,2,0.000,ALERT,213.29,302.07,59.981,1450253703,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,311967.9,311967.9,11531,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253749,34337.00
12/16/2015 03:15,2,0.000,ALERT,213.29,302.68,59.975,1450253703,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,315061.1,315061.1,11536,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253751,34338.00
12/16/2015 03:15,2,0.000,ALERT,213.51,302.37,59.954,1450253703,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,309099.0,309099.0,11511,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253752,34339.00
12/16/2015 03:15,2,0.000,ALERT,212.38,301.77,59.970,1450253703,"274151322000088","219011344069620",0.00,3.70,0,300.27,303.28,0.0,0.0,0.000,567439.9,567439.9,736,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253754,34340.00
12/16/2015 03:15,2,0.000,ALERT,213.51,301.17,59.975,1450253703,"274151322000068","219011344069620",0.00,3.70,0,299.97,302.68,0.0,0.0,0.000,475603.8,475603.8,762,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253756,34341.00
12/16/2015 03:15,2,0.000,ALERT,213.06,302.68,59.970,1450253703,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,305741.8,305741.8,11502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253758,34342.00
12/16/2015 03:15,2,0.000,ALERT,213.06,304.18,59.975,1450253703,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,311662.7,311662.7,6854,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253760,34343.00
12/16/2015 03:15,2,0.000,ALERT,213.29,302.37,59.981,1450253703,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,312053.0,312053.0,11515,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450253761,34344.00
12/16/2015 03:15,2,0.000,ALERT,212.61,301.77,59.986,1450253703,"274151322000054","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,579547.8,579547.8,736,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253763,34345.00
12/16/2015 03:15,2,0.000,ALERT,213.51,303.28,60.012,1450253703,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,300773.5,300773.5,6849,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253765,34346.00
12/16/2015 03:15,2,0.000,ALERT,213.29,302.37,59.981,1450253703,"201051344001093","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,310168.2,310168.2,11527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253767,34347.00
12/16/2015 03:15,2,0.000,ALERT,213.29,303.58,59.954,1450253703,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,313795.5,313795.5,6856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253768,34348.00
12/16/2015 03:15,2,0.000,ALERT,213.51,302.98,59.965,1450253703,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,307577.5,307577.5,6852,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253770,34349.00
12/16/2015 03:15,2,0.000,ALERT,213.51,304.18,60.012,1450253703,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,315162.2,315162.2,6849,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253772,34350.00
