ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 03:15,2,0.000,ALERT,213.29,303.88,59.986,1450253703,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,310471.3,310471.3,6856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253774,34351.00
12/16/2015 03:15,2,0.000,ALERT,213.29,303.28,59.970,1450253703,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,306025.9,306025.9,6859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253776,34352.00
12/16/2015 03:15,2,0.000,ALERT,213.74,304.48,59.991,1450253703,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,308042.6,308042.6,6855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253777,34353.00
12/16/2015 03:15,2,0.000,ALERT,212.61,301.17,59.970,1450253703,"274151322000087","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,555020.0,555020.0,739,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450253779,34354.00
12/16/2015 03:30,2,0.000,ALERT,213.74,303.28,60.018,1450254603,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,308769.2,308769.2,6859,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254605,34355.00
12/16/2015 03:30,2,0.000,ALERT,213.06,302.07,59.991,1450254603,"274151322000085","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,582273.6,582273.6,738,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254607,34356.00
12/16/2015 03:30,2,0.000,ALERT,213.74,302.68,59.975,1450254603,"201051344000633","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,301620.4,301620.4,6861,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254609,34357.00
12/16/2015 03:30,2,0.000,ALERT,213.29,303.28,59.996,1450254603,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,302553.0,302553.0,6873,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450254611,34358.00
12/16/2015 03:30,2,0.000,ALERT,213.06,302.37,59.991,1450254603,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,307533.5,307533.5,11506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450254612,34359.00
12/16/2015 03:30,2,0.000,ALERT,212.61,302.37,59.996,1450254603,"274151322000052","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,589817.5,589817.5,738,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254614,34360.00
12/16/2015 03:30,2,0.000,ALERT,213.51,302.68,59.996,1450254603,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,312136.9,312136.9,11512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254616,34361.00
12/16/2015 03:30,2,0.000,ALERT,213.29,302.98,59.986,1450254603,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,310661.7,310661.7,11543,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254618,34362.00
12/16/2015 03:30,2,0.000,ALERT,213.74,303.28,59.991,1450254603,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,305440.4,305440.4,11505,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254619,34363.00
12/16/2015 03:30,2,0.000,ALERT,212.83,302.37,59.986,1450254603,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,314308.8,314308.8,11507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254621,34364.00
12/16/2015 03:30,2,0.000,ALERT,213.06,302.07,59.986,1450254603,"274151322000094","219011344069620",0.00,2.50,0,299.67,302.68,0.0,0.0,0.000,475710.7,475710.7,763,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254623,34365.00
12/16/2015 03:30,2,0.000,ALERT,213.29,303.88,59.986,1450254603,"201051344000579","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,316171.1,316171.1,6856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450254625,34366.00
12/16/2015 03:30,2,0.000,ALERT,213.29,302.98,59.949,1450254603,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,312908.9,312908.9,11517,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254627,34367.00
12/16/2015 03:30,2,0.000,ALERT,213.51,302.37,59.981,1450254603,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,314604.3,314604.3,11509,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450254629,34368.00
12/16/2015 03:30,2,0.000,ALERT,213.51,302.07,60.023,1450254603,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,308775.1,308775.1,11517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254631,34369.00
12/16/2015 03:30,2,0.000,ALERT,213.06,302.68,59.981,1450254603,"274151322000083","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,584304.8,584304.8,739,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254632,34370.00
12/16/2015 03:30,2,0.000,ALERT,213.51,302.37,59.986,1450254603,"274151322000076","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,620591.1,620591.1,738,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254634,34371.00
12/16/2015 03:30,2,0.000,ALERT,213.29,304.18,59.986,1450254603,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,300286.8,300286.8,6860,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254636,34372.00
12/16/2015 03:30,2,0.000,ALERT,213.06,303.28,59.991,1450254603,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,613550.8,613550.8,737,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254638,34373.00
12/16/2015 03:30,2,0.000,ALERT,213.06,302.98,59.991,1450254603,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,300643.6,300643.6,6859,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254640,34374.00
12/16/2015 03:30,2,0.000,ALERT,213.29,302.07,59.996,1450254603,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,312654.7,312654.7,11511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254642,34375.00
12/16/2015 03:30,2,0.000,ALERT,213.06,303.28,59.954,1450254603,"201051344000458","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,310481.8,310481.8,6863,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254644,34376.00
12/16/2015 03:30,2,0.000,ALERT,213.74,302.98,60.018,1450254603,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,307381.9,307381.9,6866,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450254645,34377.00
12/16/2015 03:30,2,0.000,ALERT,213.74,302.68,59.991,1450254603,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,314267.6,314267.6,11521,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254647,34378.00
12/16/2015 03:30,2,0.000,ALERT,213.29,301.77,59.981,1450254603,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,311967.9,311967.9,11533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254649,34379.00
12/16/2015 03:30,2,0.000,ALERT,213.51,302.68,60.034,1450254603,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,315061.1,315061.1,11538,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254651,34380.00
12/16/2015 03:30,2,0.000,ALERT,213.29,301.77,59.981,1450254603,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,309099.0,309099.0,11513,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254653,34381.00
12/16/2015 03:30,2,0.000,ALERT,212.38,301.77,59.986,1450254603,"274151322000088","219011344069620",0.00,3.70,0,300.27,303.28,0.0,0.0,0.000,567439.9,567439.9,738,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254654,34382.00
12/16/2015 03:30,2,0.000,ALERT,213.51,301.17,59.944,1450254603,"274151322000068","219011344069620",0.00,3.70,0,299.97,302.68,0.0,0.0,0.000,475603.8,475603.8,764,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254656,34383.00
12/16/2015 03:30,2,0.000,ALERT,213.06,302.37,59.996,1450254603,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,305741.8,305741.8,11504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254658,34384.00
12/16/2015 03:30,2,0.000,ALERT,212.83,303.88,59.986,1450254603,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,311662.7,311662.7,6856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254660,34385.00
12/16/2015 03:30,2,0.000,ALERT,213.29,302.07,59.986,1450254603,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,312053.0,312053.0,11517,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450254662,34386.00
12/16/2015 03:30,2,0.000,ALERT,212.61,302.37,59.965,1450254603,"274151322000054","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,579547.8,579547.8,738,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254664,34387.00
12/16/2015 03:30,2,0.000,ALERT,213.51,302.98,59.981,1450254603,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,300773.5,300773.5,6851,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254665,34388.00
12/16/2015 03:30,2,0.000,ALERT,213.29,302.07,59.981,1450254603,"201051344001093","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,310168.2,310168.2,11529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254667,34389.00
12/16/2015 03:30,2,0.000,ALERT,213.06,302.98,59.970,1450254603,"201051344000900","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,313795.5,313795.5,6858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254669,34390.00
12/16/2015 03:30,2,0.000,ALERT,213.51,302.37,59.986,1450254603,"201051344000648","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,307577.5,307577.5,6854,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450254671,34391.00
12/16/2015 03:30,2,0.000,ALERT,213.29,303.88,59.981,1450254603,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,315162.2,315162.2,6851,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254673,34392.00
12/16/2015 03:30,2,0.000,ALERT,213.06,303.28,59.981,1450254603,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,310471.3,310471.3,6858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254674,34393.00
12/16/2015 03:30,2,0.000,ALERT,213.29,302.98,59.981,1450254603,"201051344001158","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,306025.9,306025.9,6861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254676,34394.00
12/16/2015 03:30,2,0.000,ALERT,213.74,303.58,59.975,1450254603,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,308042.6,308042.6,6857,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450254678,34395.00
12/16/2015 03:30,2,0.000,ALERT,213.06,301.47,59.970,1450254603,"274151322000087","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,555020.0,555020.0,741,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450254680,34396.00
12/16/2015 03:45,2,0.000,ALERT,213.51,302.98,59.959,1450255503,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,308769.2,308769.2,6861,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255505,34397.00
12/16/2015 03:45,2,0.000,ALERT,212.61,301.77,59.938,1450255503,"274151322000085","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,582273.6,582273.6,740,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255507,34398.00
12/16/2015 03:45,2,0.000,ALERT,213.74,302.98,59.933,1450255503,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,301620.4,301620.4,6863,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255508,34399.00
12/16/2015 03:45,2,0.000,ALERT,213.06,302.98,59.959,1450255503,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,302553.0,302553.0,6875,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255510,34400.00
12/16/2015 03:45,2,0.000,ALERT,212.83,301.77,59.965,1450255503,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,307533.5,307533.5,11508,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255512,34401.00
12/16/2015 03:45,2,0.000,ALERT,212.38,300.87,59.954,1450255503,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,589817.5,589817.5,740,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255514,34402.00
12/16/2015 03:45,2,0.000,ALERT,213.29,302.07,59.965,1450255503,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,312136.9,312136.9,11514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255516,34403.00
12/16/2015 03:45,2,0.000,ALERT,213.06,302.37,59.981,1450255503,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,310661.7,310661.7,11545,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255517,34404.00
12/16/2015 03:45,2,0.000,ALERT,213.51,302.98,59.949,1450255503,"201051344000582","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,305440.4,305440.4,11507,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255519,34405.00
12/16/2015 03:45,2,0.000,ALERT,212.61,301.77,60.007,1450255503,"201051344000955","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,314308.8,314308.8,11509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255521,34406.00
12/16/2015 03:45,2,0.000,ALERT,212.61,301.47,60.007,1450255503,"274151322000094","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,475710.7,475710.7,765,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255523,34407.00
12/16/2015 03:45,2,0.000,ALERT,213.06,303.28,60.018,1450255503,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,316171.1,316171.1,6858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255525,34408.00
12/16/2015 03:45,2,0.000,ALERT,213.06,302.37,59.970,1450255503,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,312908.9,312908.9,11519,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255527,34409.00
12/16/2015 03:45,2,0.000,ALERT,213.06,301.77,59.970,1450255503,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,314604.3,314604.3,11511,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255529,34410.00
12/16/2015 03:45,2,0.000,ALERT,213.29,301.47,59.970,1450255503,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,308775.1,308775.1,11519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255531,34411.00
12/16/2015 03:45,2,0.000,ALERT,212.83,302.07,59.970,1450255503,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,584304.8,584304.8,741,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255532,34412.00
12/16/2015 03:45,2,0.000,ALERT,213.06,301.47,59.981,1450255503,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,620591.1,620591.1,740,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255534,34413.00
12/16/2015 03:45,2,0.000,ALERT,213.06,303.88,59.986,1450255503,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,300286.8,300286.8,6862,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255536,34414.00
12/16/2015 03:45,2,0.000,ALERT,212.61,302.68,59.970,1450255503,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,613550.8,613550.8,739,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255538,34415.00
12/16/2015 03:45,2,0.000,ALERT,212.83,302.98,59.986,1450255503,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,300643.6,300643.6,6861,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255540,34416.00
12/16/2015 03:45,2,0.000,ALERT,212.83,301.17,59.986,1450255503,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,312654.7,312654.7,11513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255542,34417.00
12/16/2015 03:45,2,0.000,ALERT,212.83,303.28,59.986,1450255503,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,310481.8,310481.8,6865,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255544,34418.00
12/16/2015 03:45,2,0.000,ALERT,213.74,302.98,59.986,1450255503,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,307381.9,307381.9,6868,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255546,34419.00
12/16/2015 03:45,2,0.000,ALERT,213.51,302.07,59.981,1450255503,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,314267.6,314267.6,11523,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255547,34420.00
12/16/2015 03:45,2,0.000,ALERT,213.06,301.47,59.986,1450255503,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,311967.9,311967.9,11535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255549,34421.00
12/16/2015 03:45,2,0.000,ALERT,213.29,302.37,59.986,1450255503,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,315061.1,315061.1,11540,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255551,34422.00
12/16/2015 03:45,2,0.000,ALERT,213.29,301.47,59.986,1450255503,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,309099.0,309099.0,11515,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255553,34423.00
12/16/2015 03:45,2,0.000,ALERT,212.38,302.07,59.981,1450255503,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,567439.9,567439.9,740,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255554,34424.00
12/16/2015 03:45,2,0.000,ALERT,213.51,301.17,59.981,1450255503,"274151322000068","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,475603.8,475603.8,766,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255556,34425.00
12/16/2015 03:45,2,0.000,ALERT,212.61,301.77,59.991,1450255503,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,305741.8,305741.8,11506,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255558,34426.00
12/16/2015 03:45,2,0.000,ALERT,212.83,304.18,59.996,1450255503,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,311662.7,311662.7,6858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255560,34427.00
12/16/2015 03:45,2,0.000,ALERT,213.06,301.47,59.986,1450255503,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,312053.0,312053.0,11519,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255562,34428.00
12/16/2015 03:45,2,0.000,ALERT,212.38,301.47,59.991,1450255503,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,579547.8,579547.8,740,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255564,34429.00
12/16/2015 03:45,2,0.000,ALERT,213.51,303.28,59.959,1450255503,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,300773.5,300773.5,6853,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255565,34430.00
12/16/2015 03:45,2,0.000,ALERT,213.06,301.77,60.023,1450255503,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,310168.2,310168.2,11531,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255567,34431.00
12/16/2015 03:45,2,0.000,ALERT,212.83,303.28,59.986,1450255503,"201051344000900","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,313795.5,313795.5,6860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255569,34432.00
12/16/2015 03:45,2,0.000,ALERT,213.51,302.98,59.991,1450255503,"201051344000648","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,307577.5,307577.5,6856,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450255571,34433.00
12/16/2015 03:45,2,0.000,ALERT,213.29,303.88,59.975,1450255503,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,315162.2,315162.2,6853,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255573,34434.00
12/16/2015 03:45,2,0.000,ALERT,213.06,303.58,59.970,1450255503,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,310471.3,310471.3,6860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255574,34435.00
12/16/2015 03:45,2,0.000,ALERT,213.29,303.28,59.970,1450255503,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,306025.9,306025.9,6863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255576,34436.00
12/16/2015 03:45,2,0.000,ALERT,213.74,303.88,59.970,1450255503,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,308042.6,308042.6,6859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255578,34437.00
12/16/2015 03:45,2,0.000,ALERT,212.83,300.87,59.975,1450255503,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,555020.0,555020.0,743,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450255580,34438.00
12/16/2015 04:00,2,0.000,ALERT,213.29,302.68,59.949,1450256403,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,308769.2,308769.2,6863,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450256405,34439.00
12/16/2015 04:00,2,0.000,ALERT,212.61,300.87,59.975,1450256403,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,582273.6,582273.6,742,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256407,34440.00
12/16/2015 04:00,2,0.000,ALERT,213.29,302.37,59.981,1450256403,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,301620.4,301620.4,6865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256409,34441.00
12/16/2015 04:00,2,0.000,ALERT,212.83,302.98,59.949,1450256403,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,302553.0,302553.0,6877,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256411,34442.00
12/16/2015 04:00,2,0.000,ALERT,212.61,301.77,59.986,1450256403,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,307533.5,307533.5,11510,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256412,34443.00
12/16/2015 04:00,2,0.000,ALERT,212.16,301.47,59.981,1450256403,"274151322000052","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,589817.5,589817.5,742,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256414,34444.00
12/16/2015 04:00,2,0.000,ALERT,213.06,302.37,59.975,1450256403,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,312136.9,312136.9,11516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450256416,34445.00
12/16/2015 04:00,2,0.000,ALERT,213.06,302.37,59.970,1450256403,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,310661.7,310661.7,11547,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256418,34446.00
12/16/2015 04:00,2,0.000,ALERT,213.51,302.98,59.965,1450256403,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,305440.4,305440.4,11509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256420,34447.00
12/16/2015 04:00,2,0.000,ALERT,212.61,302.07,59.986,1450256403,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,314308.8,314308.8,11511,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256422,34448.00
12/16/2015 04:00,2,0.000,ALERT,212.38,300.87,59.965,1450256403,"274151322000094","219011344069620",0.00,2.50,0,299.37,302.37,0.0,0.0,0.000,475710.7,475710.7,767,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256423,34449.00
12/16/2015 04:00,2,0.000,ALERT,212.83,303.28,59.933,1450256403,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,316171.1,316171.1,6860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256425,34450.00
12/16/2015 04:00,2,0.000,ALERT,213.06,302.68,59.965,1450256403,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,312908.9,312908.9,11521,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256427,34451.00
12/16/2015 04:00,2,0.000,ALERT,213.06,302.07,59.970,1450256403,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,314604.3,314604.3,11513,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256429,34452.00
12/16/2015 04:00,2,0.000,ALERT,213.29,301.77,59.975,1450256403,"201051344000417","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,308775.1,308775.1,11521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256431,34453.00
12/16/2015 04:00,2,0.000,ALERT,212.61,302.07,59.970,1450256403,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,584304.8,584304.8,743,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256432,34454.00
12/16/2015 04:00,2,0.000,ALERT,213.06,302.07,59.975,1450256403,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,620591.1,620591.1,742,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256434,34455.00
12/16/2015 04:00,2,0.000,ALERT,212.83,303.58,59.981,1450256403,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,300286.8,300286.8,6864,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256436,34456.00
12/16/2015 04:00,2,0.000,ALERT,212.61,302.37,59.959,1450256403,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,613550.8,613550.8,741,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256438,34457.00
12/16/2015 04:00,2,0.000,ALERT,212.61,302.37,59.965,1450256403,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,300643.6,300643.6,6863,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256439,34458.00
12/16/2015 04:00,2,0.000,ALERT,212.83,301.47,59.981,1450256403,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,312654.7,312654.7,11515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256441,34459.00
12/16/2015 04:00,2,0.000,ALERT,212.61,302.68,59.996,1450256403,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,310481.8,310481.8,6867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256443,34460.00
12/16/2015 04:00,2,0.000,ALERT,213.29,302.68,59.986,1450256403,"201051344000853","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,307381.9,307381.9,6870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450256445,34461.00
12/16/2015 04:00,2,0.000,ALERT,213.51,302.37,59.986,1450256403,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,314267.6,314267.6,11525,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256447,34462.00
12/16/2015 04:00,2,0.000,ALERT,213.06,301.77,59.986,1450256403,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,311967.9,311967.9,11537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256449,34463.00
12/16/2015 04:00,2,0.000,ALERT,213.29,302.37,59.981,1450256403,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,315061.1,315061.1,11542,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256451,34464.00
12/16/2015 04:00,2,0.000,ALERT,213.06,301.47,59.986,1450256403,"201051344000651","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,309099.0,309099.0,11517,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256453,34465.00
12/16/2015 04:00,2,0.000,ALERT,212.16,301.77,59.991,1450256403,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,567439.9,567439.9,742,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256455,34466.00
12/16/2015 04:00,2,0.000,ALERT,213.06,300.57,60.012,1450256403,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,475603.8,475603.8,768,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256456,34467.00
12/16/2015 04:00,2,0.000,ALERT,212.61,302.07,59.986,1450256403,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,305741.8,305741.8,11508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450256458,34468.00
12/16/2015 04:00,2,0.000,ALERT,212.61,303.28,60.002,1450256403,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,311662.7,311662.7,6860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256460,34469.00
12/16/2015 04:00,2,0.000,ALERT,213.06,302.07,59.986,1450256403,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,312053.0,312053.0,11521,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450256462,34470.00
12/16/2015 04:00,2,0.000,ALERT,212.38,302.07,59.996,1450256403,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,579547.8,579547.8,742,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256464,34471.00
12/16/2015 04:00,2,0.000,ALERT,213.06,302.37,59.996,1450256403,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,300773.5,300773.5,6855,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256465,34472.00
12/16/2015 04:00,2,0.000,ALERT,213.06,302.07,59.991,1450256403,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,310168.2,310168.2,11533,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450256467,34473.00
12/16/2015 04:00,2,0.000,ALERT,212.16,302.07,59.991,1450256403,"201051344000900","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,313795.5,313795.5,6862,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256469,34474.00
12/16/2015 04:00,2,0.000,ALERT,213.06,302.37,59.965,1450256403,"201051344000648","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,307577.5,307577.5,6858,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256471,34475.00
12/16/2015 04:00,2,0.000,ALERT,212.83,302.98,59.991,1450256403,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,315162.2,315162.2,6855,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450256473,34476.00
12/16/2015 04:00,2,0.000,ALERT,212.83,302.98,59.996,1450256403,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,310471.3,310471.3,6862,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450256474,34477.00
12/16/2015 04:00,2,0.000,ALERT,213.06,302.68,60.002,1450256403,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,306025.9,306025.9,6865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256476,34478.00
12/16/2015 04:00,2,0.000,ALERT,213.29,302.98,59.996,1450256403,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,308042.6,308042.6,6861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256478,34479.00
12/16/2015 04:00,2,0.000,ALERT,212.16,300.27,60.007,1450256403,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,555020.0,555020.0,745,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450256480,34480.00
12/16/2015 04:15,2,0.000,ALERT,213.29,302.68,59.986,1450257303,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,308769.2,308769.2,6865,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450257305,34481.00
12/16/2015 04:15,2,0.000,ALERT,212.38,300.87,59.975,1450257303,"274151322000085","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,582273.6,582273.6,744,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257307,34482.00
12/16/2015 04:15,2,0.000,ALERT,213.51,302.37,59.954,1450257303,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,301620.4,301620.4,6867,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257309,34483.00
12/16/2015 04:15,2,0.000,ALERT,213.06,302.98,59.986,1450257303,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,302553.0,302553.0,6879,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257311,34484.00
12/16/2015 04:15,2,0.000,ALERT,212.61,301.77,59.986,1450257303,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,307533.5,307533.5,11512,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257313,34485.00
12/16/2015 04:15,2,0.000,ALERT,212.16,301.47,60.012,1450257303,"274151322000052","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,589817.5,589817.5,744,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257314,34486.00
12/16/2015 04:15,2,0.000,ALERT,213.06,302.07,59.996,1450257303,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,312136.9,312136.9,11518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257316,34487.00
12/16/2015 04:15,2,0.000,ALERT,212.83,302.37,59.996,1450257303,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,310661.7,310661.7,11549,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450257318,34488.00
12/16/2015 04:15,2,0.000,ALERT,213.29,302.68,59.996,1450257303,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,305440.4,305440.4,11511,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257320,34489.00
12/16/2015 04:15,2,0.000,ALERT,212.38,301.77,59.991,1450257303,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,314308.8,314308.8,11513,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450257322,34490.00
12/16/2015 04:15,2,0.000,ALERT,212.16,300.27,59.991,1450257303,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,475710.7,475710.7,769,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257323,34491.00
12/16/2015 04:15,2,0.000,ALERT,213.06,303.58,59.986,1450257303,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,316171.1,316171.1,6862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257325,34492.00
12/16/2015 04:15,2,0.000,ALERT,212.83,302.07,59.991,1450257303,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,312908.9,312908.9,11523,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257327,34493.00
12/16/2015 04:15,2,0.000,ALERT,212.83,301.47,59.991,1450257303,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,314604.3,314604.3,11515,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257329,34494.00
12/16/2015 04:15,2,0.000,ALERT,213.06,301.17,59.996,1450257303,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,308775.1,308775.1,11523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257331,34495.00
12/16/2015 04:15,2,0.000,ALERT,212.38,301.17,59.996,1450257303,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,584304.8,584304.8,745,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257332,34496.00
