ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 04:15,2,0.000,ALERT,212.83,300.87,59.991,1450257303,"274151322000076","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,620591.1,620591.1,744,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450257334,34497.00
12/16/2015 04:15,2,0.000,ALERT,212.83,303.58,59.996,1450257303,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,300286.8,300286.8,6866,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257336,34498.00
12/16/2015 04:15,2,0.000,ALERT,212.38,302.07,59.991,1450257303,"274151322000095","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,613550.8,613550.8,743,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257338,34499.00
12/16/2015 04:15,2,0.000,ALERT,212.61,302.37,59.991,1450257303,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,300643.6,300643.6,6865,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257340,34500.00
12/16/2015 04:15,2,0.000,ALERT,212.61,301.17,59.986,1450257303,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,312654.7,312654.7,11517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257341,34501.00
12/16/2015 04:15,2,0.000,ALERT,212.83,302.98,59.959,1450257303,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,310481.8,310481.8,6869,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257344,34502.00
12/16/2015 04:15,2,0.000,ALERT,213.51,302.98,59.996,1450257303,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,307381.9,307381.9,6872,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257345,34503.00
12/16/2015 04:15,2,0.000,ALERT,213.29,301.77,59.981,1450257303,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,314267.6,314267.6,11527,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450257347,34504.00
12/16/2015 04:15,2,0.000,ALERT,213.06,301.47,59.996,1450257303,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,311967.9,311967.9,11539,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450257349,34505.00
12/16/2015 04:15,2,0.000,ALERT,213.29,302.07,60.002,1450257303,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,315061.1,315061.1,11544,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257351,34506.00
12/16/2015 04:15,2,0.000,ALERT,213.06,301.17,60.002,1450257303,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,309099.0,309099.0,11519,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450257353,34507.00
12/16/2015 04:15,2,0.000,ALERT,211.93,300.57,59.986,1450257303,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,567439.9,567439.9,744,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450257354,34508.00
12/16/2015 04:15,2,0.000,ALERT,213.06,300.27,59.970,1450257303,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,475603.8,475603.8,770,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257356,34509.00
12/16/2015 04:15,2,0.000,ALERT,212.61,301.47,59.996,1450257303,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,305741.8,305741.8,11510,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257358,34510.00
12/16/2015 04:15,2,0.000,ALERT,212.61,303.58,60.034,1450257303,"201051344000594","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,311662.7,311662.7,6862,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257360,34511.00
12/16/2015 04:15,2,0.000,ALERT,213.06,301.77,59.986,1450257303,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,312053.0,312053.0,11523,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257362,34512.00
12/16/2015 04:15,2,0.000,ALERT,212.16,301.17,59.981,1450257303,"274151322000054","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,579547.8,579547.8,744,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257364,34513.00
12/16/2015 04:15,2,0.000,ALERT,213.29,302.68,59.970,1450257303,"201051344000867","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,300773.5,300773.5,6857,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257365,34514.00
12/16/2015 04:15,2,0.000,ALERT,212.83,301.77,59.996,1450257303,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,310168.2,310168.2,11535,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257367,34515.00
12/16/2015 04:15,2,0.000,ALERT,212.83,302.98,60.002,1450257303,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,313795.5,313795.5,6864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257369,34516.00
12/16/2015 04:15,2,0.000,ALERT,213.06,302.37,59.975,1450257303,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,307577.5,307577.5,6860,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450257371,34517.00
12/16/2015 04:15,2,0.000,ALERT,213.06,303.28,60.002,1450257303,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,315162.2,315162.2,6857,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257373,34518.00
12/16/2015 04:15,2,0.000,ALERT,213.06,303.28,59.996,1450257303,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,310471.3,310471.3,6864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257375,34519.00
12/16/2015 04:15,2,0.000,ALERT,213.06,302.37,59.991,1450257303,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,306025.9,306025.9,6867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450257377,34520.00
12/16/2015 04:15,2,0.000,ALERT,213.29,303.28,59.991,1450257303,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,308042.6,308042.6,6863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257379,34521.00
12/16/2015 04:15,2,0.000,ALERT,212.38,300.27,59.991,1450257303,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,555020.0,555020.0,747,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450257381,34522.00
12/16/2015 04:30,2,0.000,ALERT,213.29,302.68,59.975,1450258203,"201051344000645","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,308769.2,308769.2,6867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258205,34523.00
12/16/2015 04:30,2,0.000,ALERT,212.61,301.77,59.970,1450258203,"274151322000085","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,582273.6,582273.6,746,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258207,34524.00
12/16/2015 04:30,2,0.000,ALERT,213.29,302.07,59.965,1450258203,"201051344000633","219011344069620",0.00,2.50,0,298.77,305.38,0.0,0.0,0.000,301620.4,301620.4,6869,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258209,34525.00
12/16/2015 04:30,2,0.000,ALERT,213.06,302.37,60.002,1450258203,"201051344000469","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,302553.0,302553.0,6881,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258211,34526.00
12/16/2015 04:30,2,0.000,ALERT,212.38,301.77,59.970,1450258203,"201051344000646","219011344069620",0.00,2.50,0,299.37,308.39,0.0,0.0,0.000,307533.5,307533.5,11514,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258212,34527.00
12/16/2015 04:30,2,0.000,ALERT,212.16,301.17,59.965,1450258203,"274151322000052","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,589817.5,589817.5,746,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258214,34528.00
12/16/2015 04:30,2,0.000,ALERT,212.83,302.07,60.007,1450258203,"201051344000585","219011344069620",0.00,3.30,0,299.67,308.09,0.0,0.0,0.000,312136.9,312136.9,11520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258216,34529.00
12/16/2015 04:30,2,0.000,ALERT,212.61,302.07,59.949,1450258203,"201051344001230","219011344069620",0.00,3.00,0,300.27,308.69,0.0,0.0,0.000,310661.7,310661.7,11551,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258218,34530.00
12/16/2015 04:30,2,0.000,ALERT,213.29,302.98,59.970,1450258203,"201051344000582","219011344069620",0.00,2.00,0,300.87,309.29,0.0,0.0,0.000,305440.4,305440.4,11513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258220,34531.00
12/16/2015 04:30,2,0.000,ALERT,212.38,302.07,59.975,1450258203,"201051344000955","219011344069620",0.00,3.00,0,299.97,308.09,0.0,0.0,0.000,314308.8,314308.8,11515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258221,34532.00
12/16/2015 04:30,2,0.000,ALERT,212.38,300.87,59.970,1450258203,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,475710.7,475710.7,771,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258223,34533.00
12/16/2015 04:30,2,0.000,ALERT,212.83,303.28,59.975,1450258203,"201051344000579","219011344069620",0.00,3.00,0,301.47,306.88,0.0,0.0,0.000,316171.1,316171.1,6864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258225,34534.00
12/16/2015 04:30,2,0.000,ALERT,212.61,302.37,59.975,1450258203,"201051344000890","219011344069620",0.00,3.30,0,300.27,308.99,0.0,0.0,0.000,312908.9,312908.9,11525,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258227,34535.00
12/16/2015 04:30,2,0.000,ALERT,212.83,302.07,59.959,1450258203,"201051344000438","219011344069620",0.00,2.50,0,299.97,308.39,0.0,0.0,0.000,314604.3,314604.3,11517,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258229,34536.00
12/16/2015 04:30,2,0.000,ALERT,212.83,301.47,59.949,1450258203,"201051344000417","219011344069620",0.00,3.00,0,299.07,307.78,0.0,0.0,0.000,308775.1,308775.1,11525,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258231,34537.00
12/16/2015 04:30,2,0.000,ALERT,212.38,302.07,59.975,1450258203,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,584304.8,584304.8,747,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258233,34538.00
12/16/2015 04:30,2,0.000,ALERT,213.06,302.07,59.965,1450258203,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,620591.1,620591.1,746,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258235,34539.00
12/16/2015 04:30,2,0.000,ALERT,212.61,302.98,59.949,1450258203,"201051344000868","219011344069620",0.00,3.00,0,301.47,306.88,0.0,0.0,0.000,300286.8,300286.8,6868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258236,34540.00
12/16/2015 04:30,2,0.000,ALERT,212.61,302.98,59.981,1450258203,"274151322000095","219011344069620",0.00,2.50,0,300.87,303.88,0.0,0.0,0.000,613550.8,613550.8,745,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258238,34541.00
12/16/2015 04:30,2,0.000,ALERT,212.83,302.37,59.965,1450258203,"201051344000988","219011344069620",0.00,3.30,0,298.47,305.08,0.0,0.0,0.000,300643.6,300643.6,6867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258240,34542.00
12/16/2015 04:30,2,0.000,ALERT,212.38,301.17,59.928,1450258203,"201051344001025","219011344069620",0.00,2.00,0,299.37,308.09,0.0,0.0,0.000,312654.7,312654.7,11519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258242,34543.00
12/16/2015 04:30,2,0.000,ALERT,212.83,302.68,60.007,1450258203,"201051344000458","219011344069620",0.00,4.00,0,301.17,306.58,0.0,0.0,0.000,310481.8,310481.8,6871,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258244,34544.00
12/16/2015 04:30,2,0.000,ALERT,213.51,302.37,59.970,1450258203,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,307381.9,307381.9,6874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258245,34545.00
12/16/2015 04:30,2,0.000,ALERT,213.06,302.07,59.986,1450258203,"201051344000685","219011344069620",0.00,3.00,0,299.97,308.69,0.0,0.0,0.000,314267.6,314267.6,11529,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258247,34546.00
12/16/2015 04:30,2,0.000,ALERT,212.83,301.47,60.012,1450258203,"201051344000917","219011344069620",0.00,4.00,0,298.77,307.78,0.0,0.0,0.000,311967.9,311967.9,11541,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258249,34547.00
12/16/2015 04:30,2,0.000,ALERT,212.83,302.07,59.970,1450258203,"201051344001145","219011344069620",0.00,3.00,0,300.57,308.99,0.0,0.0,0.000,315061.1,315061.1,11546,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258251,34548.00
12/16/2015 04:30,2,0.000,ALERT,212.83,301.17,59.970,1450258203,"201051344000651","219011344069620",0.00,2.00,0,299.67,307.48,0.0,0.0,0.000,309099.0,309099.0,11521,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258253,34549.00
12/16/2015 04:30,2,0.000,ALERT,212.16,301.47,59.970,1450258203,"274151322000088","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,567439.9,567439.9,746,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258254,34550.00
12/16/2015 04:30,2,0.000,ALERT,213.06,301.17,59.959,1450258203,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,475603.8,475603.8,772,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258256,34551.00
12/16/2015 04:30,2,0.000,ALERT,212.38,301.77,59.965,1450258203,"201051344001135","219011344069620",0.00,2.50,0,299.97,308.09,0.0,0.0,0.000,305741.8,305741.8,11512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258258,34552.00
12/16/2015 04:30,2,0.000,ALERT,212.38,302.98,59.965,1450258203,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,311662.7,311662.7,6864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258260,34553.00
12/16/2015 04:30,2,0.000,ALERT,212.83,301.47,59.959,1450258203,"201051344001203","219011344069620",0.00,2.50,0,299.97,308.69,0.0,0.0,0.000,312053.0,312053.0,11525,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258262,34554.00
12/16/2015 04:30,2,0.000,ALERT,212.38,301.47,59.991,1450258203,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,579547.8,579547.8,746,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258263,34555.00
12/16/2015 04:30,2,0.000,ALERT,213.06,302.07,59.954,1450258203,"201051344000867","219011344069620",0.00,3.30,0,300.27,306.58,0.0,0.0,0.000,300773.5,300773.5,6859,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258265,34556.00
12/16/2015 04:30,2,0.000,ALERT,212.61,301.77,59.959,1450258203,"201051344001093","219011344069620",0.00,3.70,0,299.67,308.09,0.0,0.0,0.000,310168.2,310168.2,11537,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258267,34557.00
12/16/2015 04:30,2,0.000,ALERT,212.61,302.37,59.965,1450258203,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,313795.5,313795.5,6866,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450258269,34558.00
12/16/2015 04:30,2,0.000,ALERT,213.06,301.77,59.965,1450258203,"201051344000648","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,307577.5,307577.5,6862,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258271,34559.00
12/16/2015 04:30,2,0.000,ALERT,212.83,302.98,59.949,1450258203,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,315162.2,315162.2,6859,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258272,34560.00
12/16/2015 04:30,2,0.000,ALERT,212.61,302.37,59.928,1450258203,"201051344000983","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,310471.3,310471.3,6866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258274,34561.00
12/16/2015 04:30,2,0.000,ALERT,213.06,302.37,59.954,1450258203,"201051344001158","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,306025.9,306025.9,6869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258276,34562.00
12/16/2015 04:30,2,0.000,ALERT,213.29,302.68,59.970,1450258203,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,308042.6,308042.6,6865,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258278,34563.00
12/16/2015 04:30,2,0.000,ALERT,212.61,300.87,59.949,1450258203,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,555020.0,555020.0,749,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450258280,34564.00
12/16/2015 04:45,2,0.000,ALERT,213.51,303.28,59.996,1450259103,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,308769.2,308769.2,6869,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450259105,34565.00
12/16/2015 04:45,2,0.000,ALERT,212.61,301.47,60.007,1450259103,"274151322000085","219011344069620",0.00,3.30,0,299.97,302.98,0.0,0.0,0.000,582273.6,582273.6,748,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259107,34566.00
12/16/2015 04:45,2,0.000,ALERT,213.74,303.28,59.965,1450259103,"201051344000633","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,301620.4,301620.4,6871,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259109,34567.00
12/16/2015 04:45,2,0.000,ALERT,213.29,303.28,59.991,1450259103,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,302553.0,302553.0,6883,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259110,34568.00
12/16/2015 04:45,2,0.000,ALERT,212.83,302.37,59.986,1450259103,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,307533.5,307533.5,11516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259112,34569.00
12/16/2015 04:45,2,0.000,ALERT,212.16,302.07,59.981,1450259103,"274151322000052","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,589817.5,589817.5,748,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259114,34570.00
12/16/2015 04:45,2,0.000,ALERT,213.06,302.37,59.959,1450259103,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,312136.9,312136.9,11522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259116,34571.00
12/16/2015 04:45,2,0.000,ALERT,213.06,302.37,59.991,1450259103,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,310661.7,310661.7,11553,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259118,34572.00
12/16/2015 04:45,2,0.000,ALERT,213.29,302.68,60.018,1450259103,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,305440.4,305440.4,11515,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450259119,34573.00
12/16/2015 04:45,2,0.000,ALERT,212.61,302.07,59.986,1450259103,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,314308.8,314308.8,11517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259121,34574.00
12/16/2015 04:45,2,0.000,ALERT,212.38,301.17,59.981,1450259103,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.37,0.0,0.0,0.000,475710.7,475710.7,773,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259123,34575.00
12/16/2015 04:45,2,0.000,ALERT,213.06,303.88,59.986,1450259103,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,316171.1,316171.1,6866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259125,34576.00
12/16/2015 04:45,2,0.000,ALERT,212.83,302.68,59.996,1450259103,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,312908.9,312908.9,11527,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259127,34577.00
12/16/2015 04:45,2,0.000,ALERT,213.06,302.07,59.975,1450259103,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,314604.3,314604.3,11519,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259129,34578.00
12/16/2015 04:45,2,0.000,ALERT,213.06,301.47,59.986,1450259103,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,308775.1,308775.1,11527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259130,34579.00
12/16/2015 04:45,2,0.000,ALERT,212.38,302.07,59.981,1450259103,"274151322000083","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,584304.8,584304.8,749,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259132,34580.00
12/16/2015 04:45,2,0.000,ALERT,213.06,301.47,59.965,1450259103,"274151322000076","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,620591.1,620591.1,748,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259134,34581.00
12/16/2015 04:45,2,0.000,ALERT,213.06,304.18,59.986,1450259103,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,300286.8,300286.8,6870,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259136,34582.00
12/16/2015 04:45,2,0.000,ALERT,212.61,302.98,59.959,1450259103,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,613550.8,613550.8,747,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259138,34583.00
12/16/2015 04:45,2,0.000,ALERT,212.83,302.98,59.981,1450259103,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,300643.6,300643.6,6869,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450259139,34584.00
12/16/2015 04:45,2,0.000,ALERT,212.83,301.47,59.986,1450259103,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,312654.7,312654.7,11521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259141,34585.00
12/16/2015 04:45,2,0.000,ALERT,212.83,303.28,59.970,1450259103,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,310481.8,310481.8,6873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259143,34586.00
12/16/2015 04:45,2,0.000,ALERT,213.51,302.98,59.975,1450259103,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,307381.9,307381.9,6876,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450259145,34587.00
12/16/2015 04:45,2,0.000,ALERT,213.51,302.37,59.991,1450259103,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,314267.6,314267.6,11531,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450259147,34588.00
12/16/2015 04:45,2,0.000,ALERT,213.06,301.47,59.970,1450259103,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,311967.9,311967.9,11543,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259149,34589.00
12/16/2015 04:45,2,0.000,ALERT,213.29,302.37,59.981,1450259103,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,315061.1,315061.1,11548,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259151,34590.00
12/16/2015 04:45,2,0.000,ALERT,213.06,301.17,59.975,1450259103,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,309099.0,309099.0,11523,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450259153,34591.00
12/16/2015 04:45,2,0.000,ALERT,212.16,301.47,59.986,1450259103,"274151322000088","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,567439.9,567439.9,748,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450259154,34592.00
12/16/2015 04:45,2,0.000,ALERT,213.06,301.17,59.975,1450259103,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.07,0.0,0.0,0.000,475603.8,475603.8,774,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259156,34593.00
12/16/2015 04:45,2,0.000,ALERT,212.38,301.77,59.975,1450259103,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,305741.8,305741.8,11514,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450259158,34594.00
12/16/2015 04:45,2,0.000,ALERT,212.61,303.58,59.981,1450259103,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,311662.7,311662.7,6866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259160,34595.00
12/16/2015 04:45,2,0.000,ALERT,212.83,301.47,59.981,1450259103,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,312053.0,312053.0,11527,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259162,34596.00
12/16/2015 04:45,2,0.000,ALERT,212.16,301.47,60.007,1450259103,"274151322000054","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,579547.8,579547.8,748,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259163,34597.00
12/16/2015 04:45,2,0.000,ALERT,213.29,302.98,59.986,1450259103,"201051344000867","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,300773.5,300773.5,6861,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259165,34598.00
12/16/2015 04:45,2,0.000,ALERT,212.83,301.77,59.986,1450259103,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,310168.2,310168.2,11539,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259167,34599.00
12/16/2015 04:45,2,0.000,ALERT,212.83,302.98,59.986,1450259103,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,313795.5,313795.5,6868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259169,34600.00
12/16/2015 04:45,2,0.000,ALERT,213.29,302.68,60.007,1450259103,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,307577.5,307577.5,6864,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259171,34601.00
12/16/2015 04:45,2,0.000,ALERT,213.06,303.58,59.986,1450259103,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,315162.2,315162.2,6861,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259173,34602.00
12/16/2015 04:45,2,0.000,ALERT,212.83,303.28,59.949,1450259103,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,310471.3,310471.3,6868,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259174,34603.00
12/16/2015 04:45,2,0.000,ALERT,213.06,303.28,59.986,1450259103,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,306025.9,306025.9,6871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259176,34604.00
12/16/2015 04:45,2,0.000,ALERT,213.51,303.88,59.975,1450259103,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,308042.6,308042.6,6867,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259178,34605.00
12/16/2015 04:45,2,0.000,ALERT,212.38,300.87,59.981,1450259103,"274151322000087","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,555020.0,555020.0,751,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450259180,34606.00
12/16/2015 05:00,2,0.000,ALERT,213.29,302.98,60.018,1450260003,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,308769.2,308769.2,6871,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260005,34607.00
12/16/2015 05:00,2,0.000,ALERT,212.16,300.87,59.996,1450260003,"274151322000085","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,582273.6,582273.6,750,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260007,34608.00
12/16/2015 05:00,2,0.000,ALERT,213.29,302.68,60.007,1450260003,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,301620.4,301620.4,6873,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260009,34609.00
12/16/2015 05:00,2,0.000,ALERT,212.83,302.68,60.007,1450260003,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,302553.0,302553.0,6885,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260011,34610.00
12/16/2015 05:00,2,0.000,ALERT,212.16,301.17,60.002,1450260003,"201051344000646","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,307533.5,307533.5,11518,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260012,34611.00
12/16/2015 05:00,2,0.000,ALERT,211.70,301.47,60.023,1450260003,"274151322000052","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,589817.5,589817.5,750,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260014,34612.00
12/16/2015 05:00,2,0.000,ALERT,212.61,301.47,60.002,1450260003,"201051344000585","219011344069620",0.00,3.30,0,299.07,305.68,0.0,0.0,0.000,312136.9,312136.9,11524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260016,34613.00
12/16/2015 05:00,2,0.000,ALERT,212.38,301.47,60.002,1450260003,"201051344001230","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,310661.7,310661.7,11555,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260018,34614.00
12/16/2015 05:00,2,0.000,ALERT,212.83,302.07,59.996,1450260003,"201051344000582","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,305440.4,305440.4,11517,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260020,34615.00
12/16/2015 05:00,2,0.000,ALERT,211.93,301.17,59.996,1450260003,"201051344000955","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,314308.8,314308.8,11519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260021,34616.00
12/16/2015 05:00,2,0.000,ALERT,211.93,300.57,59.996,1450260003,"274151322000094","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,475710.7,475710.7,775,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260023,34617.00
12/16/2015 05:00,2,0.000,ALERT,212.61,303.28,60.002,1450260003,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,316171.1,316171.1,6868,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260025,34618.00
12/16/2015 05:00,2,0.000,ALERT,212.38,301.47,59.996,1450260003,"201051344000890","219011344069620",0.00,3.30,0,299.37,305.98,0.0,0.0,0.000,312908.9,312908.9,11529,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260027,34619.00
12/16/2015 05:00,2,0.000,ALERT,212.38,301.17,60.002,1450260003,"201051344000438","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,314604.3,314604.3,11521,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260029,34620.00
12/16/2015 05:00,2,0.000,ALERT,212.61,300.87,59.996,1450260003,"201051344000417","219011344069620",0.00,3.00,0,298.47,305.08,0.0,0.0,0.000,308775.1,308775.1,11529,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260031,34621.00
12/16/2015 05:00,2,0.000,ALERT,212.16,301.77,59.959,1450260003,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,584304.8,584304.8,751,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260032,34622.00
12/16/2015 05:00,2,0.000,ALERT,212.61,301.47,60.002,1450260003,"274151322000076","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,620591.1,620591.1,750,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260034,34623.00
12/16/2015 05:00,2,0.000,ALERT,212.61,304.18,60.018,1450260003,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,300286.8,300286.8,6872,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260036,34624.00
12/16/2015 05:00,2,0.000,ALERT,212.16,302.68,59.996,1450260003,"274151322000095","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,613550.8,613550.8,749,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260038,34625.00
12/16/2015 05:00,2,0.000,ALERT,212.61,302.68,59.981,1450260003,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,300643.6,300643.6,6871,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260040,34626.00
12/16/2015 05:00,2,0.000,ALERT,212.16,300.57,59.996,1450260003,"201051344001025","219011344069620",0.00,2.50,0,298.17,305.08,0.0,0.0,0.000,312654.7,312654.7,11523,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260042,34627.00
12/16/2015 05:00,2,0.000,ALERT,212.61,302.98,60.002,1450260003,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,310481.8,310481.8,6875,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260044,34628.00
12/16/2015 05:00,2,0.000,ALERT,213.06,302.68,59.996,1450260003,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,307381.9,307381.9,6878,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260045,34629.00
12/16/2015 05:00,2,0.000,ALERT,212.61,301.17,59.996,1450260003,"201051344000685","219011344069620",0.00,3.30,0,299.07,305.68,0.0,0.0,0.000,314267.6,314267.6,11533,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260047,34630.00
12/16/2015 05:00,2,0.000,ALERT,212.38,300.57,59.996,1450260003,"201051344000917","219011344069620",0.00,4.00,0,298.17,304.78,0.0,0.0,0.000,311967.9,311967.9,11545,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260049,34631.00
12/16/2015 05:00,2,0.000,ALERT,212.61,301.47,59.996,1450260003,"201051344001145","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,315061.1,315061.1,11550,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260051,34632.00
12/16/2015 05:00,2,0.000,ALERT,212.38,300.57,59.991,1450260003,"201051344000651","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,309099.0,309099.0,11525,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260053,34633.00
12/16/2015 05:00,2,0.000,ALERT,211.70,300.87,59.996,1450260003,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,567439.9,567439.9,750,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260054,34634.00
12/16/2015 05:00,2,0.000,ALERT,212.83,300.57,60.012,1450260003,"274151322000068","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,475603.8,475603.8,776,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260056,34635.00
12/16/2015 05:00,2,0.000,ALERT,211.93,301.17,59.996,1450260003,"201051344001135","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,305741.8,305741.8,11516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260058,34636.00
12/16/2015 05:00,2,0.000,ALERT,212.16,303.58,59.996,1450260003,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,311662.7,311662.7,6868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260060,34637.00
12/16/2015 05:00,2,0.000,ALERT,212.38,300.57,59.959,1450260003,"201051344001203","219011344069620",0.00,2.50,0,298.77,306.28,0.0,0.0,0.000,312053.0,312053.0,11529,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260062,34638.00
12/16/2015 05:00,2,0.000,ALERT,211.70,301.47,60.002,1450260003,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,579547.8,579547.8,750,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260063,34639.00
12/16/2015 05:00,2,0.000,ALERT,212.83,302.68,59.991,1450260003,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,300773.5,300773.5,6863,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260065,34640.00
12/16/2015 05:00,2,0.000,ALERT,212.38,300.87,59.996,1450260003,"201051344001093","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,310168.2,310168.2,11541,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260067,34641.00
12/16/2015 05:00,2,0.000,ALERT,212.38,302.68,60.002,1450260003,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,313795.5,313795.5,6870,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260069,34642.00
