ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 05:00,2,0.000,ALERT,212.83,302.37,60.034,1450260003,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,307577.5,307577.5,6866,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260071,34643.00
12/16/2015 05:00,2,0.000,ALERT,212.61,303.58,59.996,1450260003,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,315162.2,315162.2,6863,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260073,34644.00
12/16/2015 05:00,2,0.000,ALERT,212.38,302.98,59.986,1450260003,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,310471.3,310471.3,6870,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260074,34645.00
12/16/2015 05:00,2,0.000,ALERT,212.61,302.68,59.959,1450260003,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,306025.9,306025.9,6873,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260076,34646.00
12/16/2015 05:00,2,0.000,ALERT,213.06,303.28,60.007,1450260003,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,308042.6,308042.6,6869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260078,34647.00
12/16/2015 05:00,2,0.000,ALERT,212.16,300.87,60.034,1450260003,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,555020.0,555020.0,753,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260080,34648.00
12/16/2015 05:15,2,0.000,ALERT,212.61,302.37,59.975,1450260903,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,308769.2,308769.2,6873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260905,34649.00
12/16/2015 05:15,2,0.000,ALERT,211.93,301.17,59.965,1450260903,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,582273.6,582273.6,752,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260906,34650.00
12/16/2015 05:15,2,0.000,ALERT,212.83,302.07,59.965,1450260903,"201051344000633","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,301620.4,301620.4,6875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260908,34651.00
12/16/2015 05:15,2,0.000,ALERT,212.38,302.07,59.970,1450260903,"201051344000469","219011344069620",0.00,2.50,0,295.76,304.18,0.0,0.0,0.000,302553.0,302553.0,6887,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260910,34652.00
12/16/2015 05:15,2,0.000,ALERT,211.93,300.87,59.975,1450260903,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,307533.5,307533.5,11520,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260912,34653.00
12/16/2015 05:15,2,0.000,ALERT,211.48,301.47,59.975,1450260903,"274151322000052","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,589817.5,589817.5,752,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260914,34654.00
12/16/2015 05:15,2,0.000,ALERT,212.16,300.87,59.975,1450260903,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,312136.9,312136.9,11526,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260915,34655.00
12/16/2015 05:15,2,0.000,ALERT,212.16,301.17,60.012,1450260903,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,310661.7,310661.7,11557,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260917,34656.00
12/16/2015 05:15,2,0.000,ALERT,212.61,301.47,59.981,1450260903,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,305440.4,305440.4,11519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260919,34657.00
12/16/2015 05:15,2,0.000,ALERT,211.70,300.87,59.975,1450260903,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,314308.8,314308.8,11521,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260921,34658.00
12/16/2015 05:15,2,0.000,ALERT,211.93,300.27,60.007,1450260903,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.07,0.0,0.0,0.000,475710.7,475710.7,777,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260923,34659.00
12/16/2015 05:15,2,0.000,ALERT,212.16,302.68,59.981,1450260903,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,316171.1,316171.1,6870,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260925,34660.00
12/16/2015 05:15,2,0.000,ALERT,211.93,301.17,59.970,1450260903,"201051344000890","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,312908.9,312908.9,11531,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260927,34661.00
12/16/2015 05:15,2,0.000,ALERT,212.16,300.57,59.975,1450260903,"201051344000438","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,314604.3,314604.3,11523,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260928,34662.00
12/16/2015 05:15,2,0.000,ALERT,212.38,300.57,59.975,1450260903,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,308775.1,308775.1,11531,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260930,34663.00
12/16/2015 05:15,2,0.000,ALERT,211.93,301.17,59.975,1450260903,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,584304.8,584304.8,753,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260932,34664.00
12/16/2015 05:15,2,0.000,ALERT,212.61,300.57,59.975,1450260903,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,620591.1,620591.1,752,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260934,34665.00
12/16/2015 05:15,2,0.000,ALERT,212.38,302.98,59.991,1450260903,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,300286.8,300286.8,6874,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260936,34666.00
12/16/2015 05:15,2,0.000,ALERT,211.70,302.07,59.970,1450260903,"274151322000095","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,613550.8,613550.8,751,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260938,34667.00
12/16/2015 05:15,2,0.000,ALERT,212.16,302.07,59.975,1450260903,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,300643.6,300643.6,6873,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260940,34668.00
12/16/2015 05:15,2,0.000,ALERT,211.93,300.27,59.970,1450260903,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,312654.7,312654.7,11525,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260941,34669.00
12/16/2015 05:15,2,0.000,ALERT,212.16,302.07,59.970,1450260903,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,310481.8,310481.8,6877,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260943,34670.00
12/16/2015 05:15,2,0.000,ALERT,212.83,302.07,59.991,1450260903,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,307381.9,307381.9,6880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260945,34671.00
12/16/2015 05:15,2,0.000,ALERT,212.38,300.87,59.975,1450260903,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,314267.6,314267.6,11535,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260947,34672.00
12/16/2015 05:15,2,0.000,ALERT,212.16,299.97,59.981,1450260903,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,311967.9,311967.9,11547,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260949,34673.00
12/16/2015 05:15,2,0.000,ALERT,212.38,301.17,59.986,1450260903,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,315061.1,315061.1,11552,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260950,34674.00
12/16/2015 05:15,2,0.000,ALERT,211.93,299.97,60.002,1450260903,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,309099.0,309099.0,11527,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260952,34675.00
12/16/2015 05:15,2,0.000,ALERT,211.48,300.57,59.981,1450260903,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,567439.9,567439.9,752,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260954,34676.00
12/16/2015 05:15,2,0.000,ALERT,212.61,300.27,59.970,1450260903,"274151322000068","219011344069620",0.00,4.00,0,298.77,301.77,0.0,0.0,0.000,475603.8,475603.8,778,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260956,34677.00
12/16/2015 05:15,2,0.000,ALERT,211.70,300.57,59.975,1450260903,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,305741.8,305741.8,11518,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260958,34678.00
12/16/2015 05:15,2,0.000,ALERT,211.93,302.98,59.981,1450260903,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,311662.7,311662.7,6870,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260960,34679.00
12/16/2015 05:15,2,0.000,ALERT,212.16,300.57,59.975,1450260903,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,312053.0,312053.0,11531,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260961,34680.00
12/16/2015 05:15,2,0.000,ALERT,211.70,301.17,59.986,1450260903,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,579547.8,579547.8,752,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260963,34681.00
12/16/2015 05:15,2,0.000,ALERT,212.61,302.07,59.986,1450260903,"201051344000867","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,300773.5,300773.5,6865,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260965,34682.00
12/16/2015 05:15,2,0.000,ALERT,211.93,300.57,59.991,1450260903,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,310168.2,310168.2,11543,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260967,34683.00
12/16/2015 05:15,2,0.000,ALERT,211.93,302.07,59.970,1450260903,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,313795.5,313795.5,6872,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260969,34684.00
12/16/2015 05:15,2,0.000,ALERT,212.38,301.47,59.991,1450260903,"201051344000648","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,307577.5,307577.5,6868,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260971,34685.00
12/16/2015 05:15,2,0.000,ALERT,212.38,302.98,59.991,1450260903,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,315162.2,315162.2,6865,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260973,34686.00
12/16/2015 05:15,2,0.000,ALERT,212.38,302.37,60.002,1450260903,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,310471.3,310471.3,6872,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260975,34687.00
12/16/2015 05:15,2,0.000,ALERT,212.38,302.07,59.996,1450260903,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,306025.9,306025.9,6875,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260976,34688.00
12/16/2015 05:15,2,0.000,ALERT,212.83,302.68,60.002,1450260903,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,308042.6,308042.6,6871,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450260978,34689.00
12/16/2015 05:15,2,0.000,ALERT,211.70,299.67,59.965,1450260903,"274151322000087","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,555020.0,555020.0,755,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450260980,34690.00
12/16/2015 05:30,2,0.000,ALERT,212.61,302.07,60.007,1450261803,"201051344000645","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,308769.2,308769.2,6875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261805,34691.00
12/16/2015 05:30,2,0.000,ALERT,211.48,299.37,60.012,1450261803,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,582273.6,582273.6,754,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261807,34692.00
12/16/2015 05:30,2,0.000,ALERT,212.83,301.77,60.012,1450261803,"201051344000633","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,301620.4,301620.4,6877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261809,34693.00
12/16/2015 05:30,2,0.000,ALERT,212.38,302.07,60.007,1450261803,"201051344000469","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,302553.0,302553.0,6889,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261811,34694.00
12/16/2015 05:30,2,0.000,ALERT,211.25,299.97,60.018,1450261803,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,307533.5,307533.5,11522,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261812,34695.00
12/16/2015 05:30,2,0.000,ALERT,211.03,299.67,60.012,1450261803,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,589817.5,589817.5,754,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261814,34696.00
12/16/2015 05:30,2,0.000,ALERT,211.93,300.87,60.007,1450261803,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,312136.9,312136.9,11528,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261816,34697.00
12/16/2015 05:30,2,0.000,ALERT,211.70,300.87,60.007,1450261803,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,310661.7,310661.7,11559,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261818,34698.00
12/16/2015 05:30,2,0.000,ALERT,212.38,301.47,60.007,1450261803,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,305440.4,305440.4,11521,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450261820,34699.00
12/16/2015 05:30,2,0.000,ALERT,211.48,300.27,60.028,1450261803,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,314308.8,314308.8,11523,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261821,34700.00
12/16/2015 05:30,2,0.000,ALERT,211.25,299.07,60.012,1450261803,"274151322000094","219011344069620",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,475710.7,475710.7,779,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261823,34701.00
12/16/2015 05:30,2,0.000,ALERT,212.16,302.68,60.012,1450261803,"201051344000579","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,316171.1,316171.1,6872,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261825,34702.00
12/16/2015 05:30,2,0.000,ALERT,211.48,300.57,60.007,1450261803,"201051344000890","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,312908.9,312908.9,11533,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261827,34703.00
12/16/2015 05:30,2,0.000,ALERT,211.70,299.97,60.012,1450261803,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,314604.3,314604.3,11525,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450261829,34704.00
12/16/2015 05:30,2,0.000,ALERT,211.93,299.67,60.002,1450261803,"201051344000417","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,308775.1,308775.1,11533,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450261830,34705.00
12/16/2015 05:30,2,0.000,ALERT,211.48,299.97,60.002,1450261803,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,584304.8,584304.8,755,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261832,34706.00
12/16/2015 05:30,2,0.000,ALERT,211.93,300.57,60.002,1450261803,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,620591.1,620591.1,754,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261834,34707.00
12/16/2015 05:30,2,0.000,ALERT,212.16,302.98,59.965,1450261803,"201051344000868","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,300286.8,300286.8,6876,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261836,34708.00
12/16/2015 05:30,2,0.000,ALERT,211.25,300.87,59.981,1450261803,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,613550.8,613550.8,753,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261838,34709.00
12/16/2015 05:30,2,0.000,ALERT,211.93,301.77,60.012,1450261803,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,300643.6,300643.6,6875,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450261839,34710.00
12/16/2015 05:30,2,0.000,ALERT,211.48,299.37,60.002,1450261803,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,312654.7,312654.7,11527,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450261841,34711.00
12/16/2015 05:30,2,0.000,ALERT,211.93,302.07,60.012,1450261803,"201051344000458","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,310481.8,310481.8,6879,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261843,34712.00
12/16/2015 05:30,2,0.000,ALERT,212.83,302.07,60.002,1450261803,"201051344000853","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,307381.9,307381.9,6882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261845,34713.00
12/16/2015 05:30,2,0.000,ALERT,211.93,299.97,60.002,1450261803,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,314267.6,314267.6,11537,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261847,34714.00
12/16/2015 05:30,2,0.000,ALERT,211.70,299.67,60.002,1450261803,"201051344000917","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,311967.9,311967.9,11549,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261849,34715.00
12/16/2015 05:30,2,0.000,ALERT,211.93,300.57,60.002,1450261803,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,315061.1,315061.1,11554,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261850,34716.00
12/16/2015 05:30,2,0.000,ALERT,211.70,299.67,59.996,1450261803,"201051344000651","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,309099.0,309099.0,11529,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261852,34717.00
12/16/2015 05:30,2,0.000,ALERT,210.80,299.37,59.996,1450261803,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,567439.9,567439.9,754,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261854,34718.00
12/16/2015 05:30,2,0.000,ALERT,211.93,299.37,59.991,1450261803,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,475603.8,475603.8,780,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261856,34719.00
12/16/2015 05:30,2,0.000,ALERT,211.25,299.97,59.996,1450261803,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,305741.8,305741.8,11520,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261858,34720.00
12/16/2015 05:30,2,0.000,ALERT,211.93,302.68,59.991,1450261803,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,311662.7,311662.7,6872,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261859,34721.00
12/16/2015 05:30,2,0.000,ALERT,211.70,299.67,59.991,1450261803,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,312053.0,312053.0,11533,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261861,34722.00
12/16/2015 05:30,2,0.000,ALERT,211.25,300.57,59.996,1450261803,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,579547.8,579547.8,754,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261863,34723.00
12/16/2015 05:30,2,0.000,ALERT,212.38,301.77,59.996,1450261803,"201051344000867","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,300773.5,300773.5,6867,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261865,34724.00
12/16/2015 05:30,2,0.000,ALERT,211.70,300.27,59.970,1450261803,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,310168.2,310168.2,11545,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261867,34725.00
12/16/2015 05:30,2,0.000,ALERT,211.70,301.77,59.991,1450261803,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,313795.5,313795.5,6874,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261869,34726.00
12/16/2015 05:30,2,0.000,ALERT,212.38,301.17,59.986,1450261803,"201051344000648","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,307577.5,307577.5,6870,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261870,34727.00
12/16/2015 05:30,2,0.000,ALERT,212.16,302.37,59.991,1450261803,"201051344000569","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,315162.2,315162.2,6867,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450261872,34728.00
12/16/2015 05:30,2,0.000,ALERT,211.93,302.07,59.991,1450261803,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,310471.3,310471.3,6874,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261874,34729.00
12/16/2015 05:30,2,0.000,ALERT,212.16,301.47,59.991,1450261803,"201051344001158","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,306025.9,306025.9,6877,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450261876,34730.00
12/16/2015 05:30,2,0.000,ALERT,212.38,302.37,59.986,1450261803,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,308042.6,308042.6,6873,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261878,34731.00
12/16/2015 05:30,2,0.000,ALERT,211.25,299.07,59.970,1450261803,"274151322000087","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,555020.0,555020.0,757,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450261879,34732.00
12/16/2015 05:45,2,0.000,ALERT,211.93,301.47,59.965,1450262703,"201051344000645","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,308769.2,308769.2,6877,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262705,34733.00
12/16/2015 05:45,2,0.000,ALERT,210.80,299.07,59.944,1450262703,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,582273.6,582273.6,756,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262707,34734.00
12/16/2015 05:45,2,0.000,ALERT,211.93,300.87,59.996,1450262703,"201051344000633","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,301620.4,301620.4,6879,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262709,34735.00
12/16/2015 05:45,2,0.000,ALERT,211.48,301.17,59.954,1450262703,"201051344000469","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,302553.0,302553.0,6891,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262711,34736.00
12/16/2015 05:45,2,0.000,ALERT,210.80,299.67,59.928,1450262703,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,307533.5,307533.5,11524,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450262712,34737.00
12/16/2015 05:45,2,0.000,ALERT,210.57,299.37,59.959,1450262703,"274151322000052","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,589817.5,589817.5,756,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262714,34738.00
12/16/2015 05:45,2,0.000,ALERT,211.25,299.67,59.991,1450262703,"201051344000585","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,312136.9,312136.9,11530,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450262716,34739.00
12/16/2015 05:45,2,0.000,ALERT,211.03,299.67,59.959,1450262703,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,310661.7,310661.7,11561,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262718,34740.00
12/16/2015 05:45,2,0.000,ALERT,211.70,300.57,59.965,1450262703,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,305440.4,305440.4,11523,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262720,34741.00
12/16/2015 05:45,2,0.000,ALERT,210.80,299.37,59.986,1450262703,"201051344000955","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,314308.8,314308.8,11525,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262721,34742.00
12/16/2015 05:45,2,0.000,ALERT,210.57,298.77,59.938,1450262703,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,475710.7,475710.7,781,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262723,34743.00
12/16/2015 05:45,2,0.000,ALERT,211.48,302.07,59.917,1450262703,"201051344000579","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,316171.1,316171.1,6874,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262725,34744.00
12/16/2015 05:45,2,0.000,ALERT,211.03,299.97,59.949,1450262703,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,312908.9,312908.9,11535,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262727,34745.00
12/16/2015 05:45,2,0.000,ALERT,211.25,299.67,59.938,1450262703,"201051344000438","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,314604.3,314604.3,11527,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450262729,34746.00
12/16/2015 05:45,2,0.000,ALERT,211.25,298.77,59.917,1450262703,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,308775.1,308775.1,11535,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262731,34747.00
12/16/2015 05:45,2,0.000,ALERT,210.80,300.27,59.954,1450262703,"274151322000083","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,584304.8,584304.8,757,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262732,34748.00
12/16/2015 05:45,2,0.000,ALERT,211.25,299.67,59.949,1450262703,"274151322000076","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,620591.1,620591.1,756,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262734,34749.00
12/16/2015 05:45,2,0.000,ALERT,211.48,301.77,59.949,1450262703,"201051344000868","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,300286.8,300286.8,6878,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450262736,34750.00
12/16/2015 05:45,2,0.000,ALERT,210.80,300.57,59.944,1450262703,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,613550.8,613550.8,755,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262738,34751.00
12/16/2015 05:45,2,0.000,ALERT,211.25,300.87,59.975,1450262703,"201051344000988","219011344069620",0.00,3.30,0,296.66,303.28,0.0,0.0,0.000,300643.6,300643.6,6877,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262740,34752.00
12/16/2015 05:45,2,0.000,ALERT,210.80,298.77,59.944,1450262703,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,312654.7,312654.7,11529,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262742,34753.00
12/16/2015 05:45,2,0.000,ALERT,211.25,301.47,59.949,1450262703,"201051344000458","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,310481.8,310481.8,6881,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262744,34754.00
12/16/2015 05:45,2,0.000,ALERT,211.93,300.87,59.907,1450262703,"201051344000853","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,307381.9,307381.9,6884,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262745,34755.00
12/16/2015 05:45,2,0.000,ALERT,211.48,299.67,59.949,1450262703,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,314267.6,314267.6,11539,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262747,34756.00
12/16/2015 05:45,2,0.000,ALERT,211.48,299.37,59.944,1450262703,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,311967.9,311967.9,11551,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262749,34757.00
12/16/2015 05:45,2,0.000,ALERT,211.25,299.67,59.949,1450262703,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,315061.1,315061.1,11556,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262751,34758.00
12/16/2015 05:45,2,0.000,ALERT,211.25,299.07,59.959,1450262703,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,309099.0,309099.0,11531,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262753,34759.00
12/16/2015 05:45,2,0.000,ALERT,210.35,299.07,59.949,1450262703,"274151322000088","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,567439.9,567439.9,756,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262754,34760.00
12/16/2015 05:45,2,0.000,ALERT,211.25,298.77,59.986,1450262703,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,475603.8,475603.8,782,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262756,34761.00
12/16/2015 05:45,2,0.000,ALERT,210.80,299.67,59.965,1450262703,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,305741.8,305741.8,11522,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262758,34762.00
12/16/2015 05:45,2,0.000,ALERT,211.03,301.47,59.938,1450262703,"201051344000594","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,311662.7,311662.7,6874,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450262760,34763.00
12/16/2015 05:45,2,0.000,ALERT,211.03,299.07,59.975,1450262703,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,312053.0,312053.0,11535,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262762,34764.00
12/16/2015 05:45,2,0.000,ALERT,210.57,299.97,59.959,1450262703,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,579547.8,579547.8,756,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262764,34765.00
12/16/2015 05:45,2,0.000,ALERT,211.70,300.57,59.965,1450262703,"201051344000867","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,300773.5,300773.5,6869,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450262765,34766.00
12/16/2015 05:45,2,0.000,ALERT,211.03,299.37,59.965,1450262703,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,310168.2,310168.2,11547,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450262767,34767.00
12/16/2015 05:45,2,0.000,ALERT,211.25,301.17,59.965,1450262703,"201051344000900","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,313795.5,313795.5,6876,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450262769,34768.00
12/16/2015 05:45,2,0.000,ALERT,211.48,300.27,59.965,1450262703,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,307577.5,307577.5,6872,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262771,34769.00
12/16/2015 05:45,2,0.000,ALERT,211.48,301.77,59.965,1450262703,"201051344000569","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,315162.2,315162.2,6869,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262773,34770.00
12/16/2015 05:45,2,0.000,ALERT,211.48,301.47,59.949,1450262703,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,310471.3,310471.3,6876,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262774,34771.00
12/16/2015 05:45,2,0.000,ALERT,211.48,300.87,59.965,1450262703,"201051344001158","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,306025.9,306025.9,6879,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450262776,34772.00
12/16/2015 05:45,2,0.000,ALERT,211.93,301.77,59.959,1450262703,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,308042.6,308042.6,6875,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450262778,34773.00
12/16/2015 05:45,2,0.000,ALERT,210.57,298.47,59.949,1450262703,"274151322000087","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,555020.0,555020.0,759,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450262780,34774.00
12/16/2015 06:00,2,0.000,ALERT,211.70,300.57,59.986,1450263605,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,308769.2,308769.2,6879,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263607,34775.00
12/16/2015 06:00,2,0.000,ALERT,210.80,299.67,60.012,1450263605,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,582273.6,582273.6,758,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263609,34776.00
12/16/2015 06:00,2,0.000,ALERT,211.93,300.27,60.023,1450263605,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,301620.4,301620.4,6881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263610,34777.00
12/16/2015 06:00,2,0.000,ALERT,211.48,300.57,60.023,1450263605,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,302553.0,302553.0,6893,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450263612,34778.00
12/16/2015 06:00,2,0.000,ALERT,210.80,299.97,60.023,1450263605,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,307533.5,307533.5,11526,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450263614,34779.00
12/16/2015 06:00,2,0.000,ALERT,210.57,299.37,60.012,1450263605,"274151322000052","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,589817.5,589817.5,758,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263616,34780.00
12/16/2015 06:00,2,0.000,ALERT,211.25,299.97,60.039,1450263605,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,312136.9,312136.9,11532,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263617,34781.00
12/16/2015 06:00,2,0.000,ALERT,211.25,300.57,60.023,1450263605,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,310661.7,310661.7,11563,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263619,34782.00
12/16/2015 06:00,2,0.000,ALERT,211.70,300.87,60.023,1450263605,"201051344000582","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,305440.4,305440.4,11525,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263621,34783.00
12/16/2015 06:00,2,0.000,ALERT,210.80,299.97,59.970,1450263605,"201051344000955","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,314308.8,314308.8,11527,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450263623,34784.00
12/16/2015 06:00,2,0.000,ALERT,210.80,299.07,60.018,1450263605,"274151322000094","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,475710.7,475710.7,783,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263625,34785.00
12/16/2015 06:00,2,0.000,ALERT,211.25,301.17,60.012,1450263605,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,316171.1,316171.1,6876,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263627,34786.00
12/16/2015 06:00,2,0.000,ALERT,210.80,299.97,60.018,1450263605,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,312908.9,312908.9,11537,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450263629,34787.00
12/16/2015 06:00,2,0.000,ALERT,211.25,299.67,60.023,1450263605,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,314604.3,314604.3,11529,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263630,34788.00
