ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 06:00,2,0.000,ALERT,211.25,299.37,60.012,1450263605,"201051344000417","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,308775.1,308775.1,11537,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263632,34789.00
12/16/2015 06:00,2,0.000,ALERT,211.03,300.27,60.012,1450263605,"274151322000083","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,584304.8,584304.8,759,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263634,34790.00
12/16/2015 06:00,2,0.000,ALERT,211.25,299.67,59.981,1450263605,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,620591.1,620591.1,758,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263636,34791.00
12/16/2015 06:00,2,0.000,ALERT,211.25,301.17,60.034,1450263605,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,300286.8,300286.8,6880,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263638,34792.00
12/16/2015 06:00,2,0.000,ALERT,210.80,300.57,60.012,1450263605,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,613550.8,613550.8,757,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263639,34793.00
12/16/2015 06:00,2,0.000,ALERT,211.03,300.27,60.039,1450263605,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.37,0.0,0.0,0.000,300643.6,300643.6,6879,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263641,34794.00
12/16/2015 06:00,2,0.000,ALERT,211.03,299.07,60.028,1450263605,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,312654.7,312654.7,11531,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263643,34795.00
12/16/2015 06:00,2,0.000,ALERT,211.25,300.87,59.986,1450263605,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,310481.8,310481.8,6883,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263645,34796.00
12/16/2015 06:00,2,0.000,ALERT,211.93,300.57,60.044,1450263605,"201051344000853","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,307381.9,307381.9,6886,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263647,34797.00
12/16/2015 06:00,2,0.000,ALERT,211.48,299.97,60.012,1450263605,"201051344000685","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,314267.6,314267.6,11541,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263649,34798.00
12/16/2015 06:00,2,0.000,ALERT,211.25,299.37,59.996,1450263605,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,311967.9,311967.9,11553,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450263651,34799.00
12/16/2015 06:00,2,0.000,ALERT,211.25,299.97,60.018,1450263605,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,315061.1,315061.1,11558,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263652,34800.00
12/16/2015 06:00,2,0.000,ALERT,211.25,299.37,60.023,1450263605,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,309099.0,309099.0,11533,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263654,34801.00
12/16/2015 06:00,2,0.000,ALERT,210.35,299.37,60.012,1450263605,"274151322000088","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,567439.9,567439.9,758,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263656,34802.00
12/16/2015 06:00,2,0.000,ALERT,211.48,298.77,60.018,1450263605,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,475603.8,475603.8,784,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263658,34803.00
12/16/2015 06:00,2,0.000,ALERT,210.80,299.97,60.012,1450263605,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,305741.8,305741.8,11524,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263660,34804.00
12/16/2015 06:00,2,0.000,ALERT,210.80,300.87,60.012,1450263605,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,311662.7,311662.7,6876,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263662,34805.00
12/16/2015 06:00,2,0.000,ALERT,211.03,299.37,60.012,1450263605,"201051344001203","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,312053.0,312053.0,11537,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263663,34806.00
12/16/2015 06:00,2,0.000,ALERT,210.57,299.67,60.007,1450263605,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,579547.8,579547.8,758,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263665,34807.00
12/16/2015 06:00,2,0.000,ALERT,211.48,300.27,59.959,1450263605,"201051344000867","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,300773.5,300773.5,6871,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450263667,34808.00
12/16/2015 06:00,2,0.000,ALERT,211.03,299.67,60.034,1450263605,"201051344001093","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,310168.2,310168.2,11549,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263669,34809.00
12/16/2015 06:00,2,0.000,ALERT,211.03,300.57,60.018,1450263605,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,313795.5,313795.5,6878,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263671,34810.00
12/16/2015 06:00,2,0.000,ALERT,211.48,299.97,60.002,1450263605,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,307577.5,307577.5,6874,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263672,34811.00
12/16/2015 06:00,2,0.000,ALERT,211.48,301.47,60.002,1450263605,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,315162.2,315162.2,6871,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263674,34812.00
12/16/2015 06:00,2,0.000,ALERT,211.25,300.57,59.965,1450263605,"201051344000983","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,310471.3,310471.3,6878,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263676,34813.00
12/16/2015 06:00,2,0.000,ALERT,211.48,300.57,60.007,1450263605,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,306025.9,306025.9,6881,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263678,34814.00
12/16/2015 06:00,2,0.000,ALERT,211.70,301.17,59.996,1450263605,"201051344000576","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,308042.6,308042.6,6877,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263680,34815.00
12/16/2015 06:00,2,0.000,ALERT,210.57,298.17,59.996,1450263605,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,555020.0,555020.0,761,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450263682,34816.00
12/16/2015 06:15,2,0.000,ALERT,210.57,299.07,59.965,1450264504,"201051344000645","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,308769.2,308769.2,6881,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264506,34817.00
12/16/2015 06:15,2,0.000,ALERT,209.90,297.26,59.965,1450264504,"274151322000085","219011344069620",0.00,3.70,0,294.26,301.17,0.0,0.0,0.000,582273.6,582273.6,760,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450264507,34818.00
12/16/2015 06:15,2,0.000,ALERT,211.03,299.07,59.959,1450264504,"201051344000633","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,301620.4,301620.4,6883,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264509,34819.00
12/16/2015 06:15,2,0.000,ALERT,210.57,299.07,59.954,1450264504,"201051344000469","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,302553.0,302553.0,6895,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264511,34820.00
12/16/2015 06:15,2,0.000,ALERT,209.67,298.17,59.965,1450264504,"201051344000646","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,307533.5,307533.5,11528,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450264513,34821.00
12/16/2015 06:15,2,0.000,ALERT,209.44,298.17,59.970,1450264504,"274151322000052","219011344069620",0.00,3.30,0,294.26,301.47,0.0,0.0,0.000,589817.5,589817.5,760,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264515,34822.00
12/16/2015 06:15,2,0.000,ALERT,209.90,298.47,59.959,1450264504,"201051344000585","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,312136.9,312136.9,11534,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264516,34823.00
12/16/2015 06:15,2,0.000,ALERT,209.90,298.47,59.907,1450264504,"201051344001230","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,310661.7,310661.7,11565,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264518,34824.00
12/16/2015 06:15,2,0.000,ALERT,210.35,299.07,59.933,1450264504,"201051344000582","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,305440.4,305440.4,11527,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264520,34825.00
12/16/2015 06:15,2,0.000,ALERT,209.44,298.17,59.944,1450264504,"201051344000955","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,314308.8,314308.8,11529,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264522,34826.00
12/16/2015 06:15,2,0.000,ALERT,209.90,297.26,59.944,1450264504,"274151322000094","219011344069620",0.00,3.00,0,293.96,300.57,0.0,0.0,0.000,475710.7,475710.7,785,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264524,34827.00
12/16/2015 06:15,2,0.000,ALERT,210.35,299.67,59.954,1450264504,"201051344000579","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,316171.1,316171.1,6878,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450264525,34828.00
12/16/2015 06:15,2,0.000,ALERT,209.67,298.47,59.954,1450264504,"201051344000890","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,312908.9,312908.9,11539,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264527,34829.00
12/16/2015 06:15,2,0.000,ALERT,209.90,297.87,59.938,1450264504,"201051344000438","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,314604.3,314604.3,11531,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450264529,34830.00
12/16/2015 06:15,2,0.000,ALERT,209.90,297.26,59.981,1450264504,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,308775.1,308775.1,11539,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450264531,34831.00
12/16/2015 06:15,2,0.000,ALERT,209.67,297.57,59.949,1450264504,"274151322000083","219011344069620",0.00,3.30,0,294.86,301.77,0.0,0.0,0.000,584304.8,584304.8,761,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264533,34832.00
12/16/2015 06:15,2,0.000,ALERT,210.12,297.57,59.944,1450264504,"274151322000076","219011344069620",0.00,3.30,0,294.26,301.47,0.0,0.0,0.000,620591.1,620591.1,760,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264534,34833.00
12/16/2015 06:15,2,0.000,ALERT,210.35,299.67,59.933,1450264504,"201051344000868","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,300286.8,300286.8,6882,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450264536,34834.00
12/16/2015 06:15,2,0.000,ALERT,209.67,298.17,59.949,1450264504,"274151322000095","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,613550.8,613550.8,759,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264538,34835.00
12/16/2015 06:15,2,0.000,ALERT,210.12,298.77,59.938,1450264504,"201051344000988","219011344069620",0.00,3.30,0,294.86,302.07,0.0,0.0,0.000,300643.6,300643.6,6881,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264540,34836.00
12/16/2015 06:15,2,0.000,ALERT,209.67,296.96,59.959,1450264504,"201051344001025","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,312654.7,312654.7,11533,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264542,34837.00
12/16/2015 06:15,2,0.000,ALERT,210.35,299.07,59.981,1450264504,"201051344000458","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,310481.8,310481.8,6885,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264544,34838.00
12/16/2015 06:15,2,0.000,ALERT,210.80,298.77,59.965,1450264504,"201051344000853","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,307381.9,307381.9,6888,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264545,34839.00
12/16/2015 06:15,2,0.000,ALERT,210.12,297.87,59.959,1450264504,"201051344000685","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,314267.6,314267.6,11543,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264547,34840.00
12/16/2015 06:15,2,0.000,ALERT,209.90,297.57,59.954,1450264504,"201051344000917","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,311967.9,311967.9,11555,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264549,34841.00
12/16/2015 06:15,2,0.000,ALERT,209.90,298.17,59.959,1450264504,"201051344001145","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,315061.1,315061.1,11560,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264551,34842.00
12/16/2015 06:15,2,0.000,ALERT,209.90,296.96,59.917,1450264504,"201051344000651","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,309099.0,309099.0,11535,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264553,34843.00
12/16/2015 06:15,2,0.000,ALERT,209.22,296.96,59.949,1450264504,"274151322000088","219011344069620",0.00,4.00,0,293.96,300.87,0.0,0.0,0.000,567439.9,567439.9,760,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264554,34844.00
12/16/2015 06:15,2,0.000,ALERT,209.44,295.76,59.949,1450264504,"274151322000068","219011344069620",0.00,4.00,0,293.66,299.97,0.0,0.0,0.000,475603.8,475603.8,786,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264556,34845.00
12/16/2015 06:15,2,0.000,ALERT,209.44,297.57,59.954,1450264504,"201051344001135","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,305741.8,305741.8,11526,0,0,0,L,1122011218,0,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450264558,34846.00
12/16/2015 06:15,2,0.000,ALERT,209.90,299.67,59.959,1450264504,"201051344000594","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,311662.7,311662.7,6878,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264560,34847.00
12/16/2015 06:15,2,0.000,ALERT,209.67,297.57,59.949,1450264504,"201051344001203","219011344069620",0.00,2.50,0,295.76,302.68,0.0,0.0,0.000,312053.0,312053.0,11539,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264562,34848.00
12/16/2015 06:15,2,0.000,ALERT,209.44,297.26,59.949,1450264504,"274151322000054","219011344069620",0.00,4.00,0,294.26,301.17,0.0,0.0,0.000,579547.8,579547.8,760,0,0,0,L,1151911521,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450264564,34849.00
12/16/2015 06:15,2,0.000,ALERT,210.57,298.77,59.922,1450264504,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,300773.5,300773.5,6873,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264565,34850.00
12/16/2015 06:15,2,0.000,ALERT,209.44,297.57,59.959,1450264504,"201051344001093","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,310168.2,310168.2,11551,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264567,34851.00
12/16/2015 06:15,2,0.000,ALERT,210.12,298.77,59.965,1450264504,"201051344000900","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,313795.5,313795.5,6880,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264569,34852.00
12/16/2015 06:15,2,0.000,ALERT,210.35,298.17,59.954,1450264504,"201051344000648","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,307577.5,307577.5,6876,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264571,34853.00
12/16/2015 06:15,2,0.000,ALERT,210.35,299.37,59.959,1450264504,"201051344000569","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,315162.2,315162.2,6873,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450264573,34854.00
12/16/2015 06:15,2,0.000,ALERT,210.35,299.37,59.959,1450264504,"201051344000983","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,310471.3,310471.3,6880,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264575,34855.00
12/16/2015 06:15,2,0.000,ALERT,210.35,298.77,60.007,1450264504,"201051344001158","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,306025.9,306025.9,6883,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264576,34856.00
12/16/2015 06:15,2,0.000,ALERT,210.80,299.37,59.981,1450264504,"201051344000576","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,308042.6,308042.6,6879,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264578,34857.00
12/16/2015 06:15,2,0.000,ALERT,209.67,296.36,59.975,1450264504,"274151322000087","219011344069620",0.00,4.00,0,293.36,300.27,0.0,0.0,0.000,555020.0,555020.0,763,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450264580,34858.00
12/16/2015 06:30,2,0.000,ALERT,211.48,300.27,59.986,1450265403,"201051344000645","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,308769.2,308769.2,6883,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265405,34859.00
12/16/2015 06:30,2,0.000,ALERT,210.80,298.77,60.002,1450265403,"274151322000085","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,582273.6,582273.6,762,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265407,34860.00
12/16/2015 06:30,2,0.000,ALERT,211.48,299.97,59.975,1450265403,"201051344000633","219011344069620",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,301620.4,301620.4,6885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265409,34861.00
12/16/2015 06:30,2,0.000,ALERT,211.25,300.27,59.981,1450265403,"201051344000469","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,302553.0,302553.0,6897,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265411,34862.00
12/16/2015 06:30,2,0.000,ALERT,211.25,300.27,59.970,1450265403,"201051344000646","219011344069620",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,307533.5,307533.5,11530,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265412,34863.00
12/16/2015 06:30,2,0.000,ALERT,210.35,299.67,59.975,1450265403,"274151322000052","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,589817.5,589817.5,762,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265414,34864.00
12/16/2015 06:30,2,0.000,ALERT,211.48,300.57,59.970,1450265403,"201051344000585","219011344069620",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,312136.9,312136.9,11536,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265416,34865.00
12/16/2015 06:30,2,0.000,ALERT,211.25,300.57,59.970,1450265403,"201051344001230","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,310661.7,310661.7,11567,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265418,34866.00
12/16/2015 06:30,2,0.000,ALERT,211.93,301.17,59.970,1450265403,"201051344000582","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,305440.4,305440.4,11529,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265420,34867.00
12/16/2015 06:30,2,0.000,ALERT,211.03,299.97,59.965,1450265403,"201051344000955","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,314308.8,314308.8,11531,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265422,34868.00
12/16/2015 06:30,2,0.000,ALERT,210.57,298.77,59.959,1450265403,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,475710.7,475710.7,787,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265424,34869.00
12/16/2015 06:30,2,0.000,ALERT,211.03,300.87,59.922,1450265403,"201051344000579","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,316171.1,316171.1,6880,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265426,34870.00
12/16/2015 06:30,2,0.000,ALERT,211.03,300.57,59.975,1450265403,"201051344000890","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,312908.9,312908.9,11541,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265427,34871.00
12/16/2015 06:30,2,0.000,ALERT,211.48,300.27,59.965,1450265403,"201051344000438","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,314604.3,314604.3,11533,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265429,34872.00
12/16/2015 06:30,2,0.000,ALERT,211.48,299.67,59.959,1450265403,"201051344000417","219011344069620",0.00,3.00,0,294.86,301.17,0.0,0.0,0.000,308775.1,308775.1,11541,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265431,34873.00
12/16/2015 06:30,2,0.000,ALERT,210.80,299.97,59.954,1450265403,"274151322000083","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,584304.8,584304.8,763,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265433,34874.00
12/16/2015 06:30,2,0.000,ALERT,211.03,299.67,59.959,1450265403,"274151322000076","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,620591.1,620591.1,762,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265435,34875.00
12/16/2015 06:30,2,0.000,ALERT,210.80,300.87,59.981,1450265403,"201051344000868","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,300286.8,300286.8,6884,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265437,34876.00
12/16/2015 06:30,2,0.000,ALERT,210.57,300.57,59.949,1450265403,"274151322000095","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,613550.8,613550.8,761,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265438,34877.00
12/16/2015 06:30,2,0.000,ALERT,210.80,299.97,59.965,1450265403,"201051344000988","219011344069620",0.00,3.30,0,294.56,301.47,0.0,0.0,0.000,300643.6,300643.6,6883,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265440,34878.00
12/16/2015 06:30,2,0.000,ALERT,211.03,299.37,59.959,1450265403,"201051344001025","219011344069620",0.00,2.50,0,295.16,302.37,0.0,0.0,0.000,312654.7,312654.7,11535,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265442,34879.00
12/16/2015 06:30,2,0.000,ALERT,210.80,300.57,59.959,1450265403,"201051344000458","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,310481.8,310481.8,6887,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265444,34880.00
12/16/2015 06:30,2,0.000,ALERT,211.48,299.97,59.965,1450265403,"201051344000853","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,307381.9,307381.9,6890,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265446,34881.00
12/16/2015 06:30,2,0.000,ALERT,211.70,300.27,59.965,1450265403,"201051344000685","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,314267.6,314267.6,11545,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265447,34882.00
12/16/2015 06:30,2,0.000,ALERT,211.48,299.67,59.991,1450265403,"201051344000917","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,311967.9,311967.9,11557,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265449,34883.00
12/16/2015 06:30,2,0.000,ALERT,211.48,300.57,59.965,1450265403,"201051344001145","219011344069620",0.00,3.00,0,295.76,302.37,0.0,0.0,0.000,315061.1,315061.1,11562,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265451,34884.00
12/16/2015 06:30,2,0.000,ALERT,211.48,299.67,60.002,1450265403,"201051344000651","219011344069620",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,309099.0,309099.0,11537,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265453,34885.00
12/16/2015 06:30,2,0.000,ALERT,210.12,299.07,59.996,1450265403,"274151322000088","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,567439.9,567439.9,762,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265455,34886.00
12/16/2015 06:30,2,0.000,ALERT,211.03,298.17,59.965,1450265403,"274151322000068","219011344069620",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,475603.8,475603.8,788,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265456,34887.00
12/16/2015 06:30,2,0.000,ALERT,211.03,300.27,59.970,1450265403,"201051344001135","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,305741.8,305741.8,11528,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265458,34888.00
12/16/2015 06:30,2,0.000,ALERT,210.57,300.87,59.959,1450265403,"201051344000594","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,311662.7,311662.7,6880,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265460,34889.00
12/16/2015 06:30,2,0.000,ALERT,211.48,299.97,59.954,1450265403,"201051344001203","219011344069620",0.00,2.50,0,295.46,303.58,0.0,0.0,0.000,312053.0,312053.0,11541,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265462,34890.00
12/16/2015 06:30,2,0.000,ALERT,210.57,299.07,60.002,1450265403,"274151322000054","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,579547.8,579547.8,762,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265464,34891.00
12/16/2015 06:30,2,0.000,ALERT,211.48,299.97,59.959,1450265403,"201051344000867","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,300773.5,300773.5,6875,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265465,34892.00
12/16/2015 06:30,2,0.000,ALERT,211.48,300.27,59.949,1450265403,"201051344001093","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,310168.2,310168.2,11553,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265467,34893.00
12/16/2015 06:30,2,0.000,ALERT,211.03,300.57,59.954,1450265403,"201051344000900","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,313795.5,313795.5,6882,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265469,34894.00
12/16/2015 06:30,2,0.000,ALERT,211.25,299.67,59.954,1450265403,"201051344000648","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,307577.5,307577.5,6878,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265471,34895.00
12/16/2015 06:30,2,0.000,ALERT,211.03,300.87,59.965,1450265403,"201051344000569","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,315162.2,315162.2,6875,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265473,34896.00
12/16/2015 06:30,2,0.000,ALERT,211.03,300.27,59.922,1450265403,"201051344000983","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,310471.3,310471.3,6882,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265474,34897.00
12/16/2015 06:30,2,0.000,ALERT,211.03,300.27,59.991,1450265403,"201051344001158","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,306025.9,306025.9,6885,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450265476,34898.00
12/16/2015 06:30,2,0.000,ALERT,211.48,300.57,59.928,1450265403,"201051344000576","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,308042.6,308042.6,6881,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265478,34899.00
12/16/2015 06:30,2,0.000,ALERT,210.57,297.87,59.944,1450265403,"274151322000087","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,555020.0,555020.0,765,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450265480,34900.00
12/16/2015 06:45,2,0.000,ALERT,211.03,299.37,59.965,1450266303,"201051344000645","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,308769.2,308769.2,6885,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266305,34901.00
12/16/2015 06:45,2,0.000,ALERT,210.12,297.26,59.959,1450266303,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,582273.6,582273.6,764,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266307,34902.00
12/16/2015 06:45,2,0.000,ALERT,211.25,299.07,59.949,1450266303,"201051344000633","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,301620.4,301620.4,6887,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266308,34903.00
12/16/2015 06:45,2,0.000,ALERT,210.57,299.37,59.917,1450266303,"201051344000469","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,302553.0,302553.0,6899,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266310,34904.00
12/16/2015 06:45,2,0.000,ALERT,210.35,299.07,59.954,1450266303,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,307533.5,307533.5,11532,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266312,34905.00
12/16/2015 06:45,2,0.000,ALERT,209.67,297.57,59.949,1450266303,"274151322000052","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,589817.5,589817.5,764,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266314,34906.00
12/16/2015 06:45,2,0.000,ALERT,210.57,299.07,59.996,1450266303,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,312136.9,312136.9,11538,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266315,34907.00
12/16/2015 06:45,2,0.000,ALERT,210.57,299.07,59.965,1450266303,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,310661.7,310661.7,11569,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266317,34908.00
12/16/2015 06:45,2,0.000,ALERT,211.25,299.97,59.944,1450266303,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,305440.4,305440.4,11531,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266319,34909.00
12/16/2015 06:45,2,0.000,ALERT,210.35,299.07,59.959,1450266303,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,314308.8,314308.8,11533,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266321,34910.00
12/16/2015 06:45,2,0.000,ALERT,210.80,297.87,59.954,1450266303,"274151322000094","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,475710.7,475710.7,789,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266323,34911.00
12/16/2015 06:45,2,0.000,ALERT,211.48,301.47,59.954,1450266303,"201051344000579","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,316171.1,316171.1,6882,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266325,34912.00
12/16/2015 06:45,2,0.000,ALERT,211.25,300.27,59.954,1450266303,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,312908.9,312908.9,11543,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266327,34913.00
12/16/2015 06:45,2,0.000,ALERT,211.48,299.67,59.959,1450266303,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,314604.3,314604.3,11535,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266329,34914.00
12/16/2015 06:45,2,0.000,ALERT,211.70,299.67,59.965,1450266303,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,308775.1,308775.1,11543,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266330,34915.00
12/16/2015 06:45,2,0.000,ALERT,210.80,299.07,59.959,1450266303,"274151322000083","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,584304.8,584304.8,765,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266332,34916.00
12/16/2015 06:45,2,0.000,ALERT,211.25,298.47,59.954,1450266303,"274151322000076","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,620591.1,620591.1,764,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266334,34917.00
12/16/2015 06:45,2,0.000,ALERT,211.48,301.47,59.959,1450266303,"201051344000868","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,300286.8,300286.8,6886,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266336,34918.00
12/16/2015 06:45,2,0.000,ALERT,210.57,299.67,59.959,1450266303,"274151322000095","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,613550.8,613550.8,763,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266338,34919.00
12/16/2015 06:45,2,0.000,ALERT,211.25,300.57,59.965,1450266303,"201051344000988","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,300643.6,300643.6,6885,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266340,34920.00
12/16/2015 06:45,2,0.000,ALERT,211.03,299.07,59.965,1450266303,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,312654.7,312654.7,11537,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266342,34921.00
12/16/2015 06:45,2,0.000,ALERT,211.25,300.87,59.965,1450266303,"201051344000458","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,310481.8,310481.8,6889,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266344,34922.00
12/16/2015 06:45,2,0.000,ALERT,211.93,300.57,59.954,1450266303,"201051344000853","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,307381.9,307381.9,6892,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266345,34923.00
12/16/2015 06:45,2,0.000,ALERT,211.70,299.67,59.954,1450266303,"201051344000685","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,314267.6,314267.6,11547,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266347,34924.00
12/16/2015 06:45,2,0.000,ALERT,211.48,299.37,59.959,1450266303,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,311967.9,311967.9,11559,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266349,34925.00
12/16/2015 06:45,2,0.000,ALERT,211.70,299.97,59.959,1450266303,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,315061.1,315061.1,11564,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266351,34926.00
12/16/2015 06:45,2,0.000,ALERT,211.25,299.07,59.949,1450266303,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,309099.0,309099.0,11539,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266353,34927.00
12/16/2015 06:45,2,0.000,ALERT,210.12,298.17,59.975,1450266303,"274151322000088","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,567439.9,567439.9,764,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266354,34928.00
12/16/2015 06:45,2,0.000,ALERT,211.25,297.87,59.954,1450266303,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,475603.8,475603.8,790,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266356,34929.00
12/16/2015 06:45,2,0.000,ALERT,211.03,299.67,59.970,1450266303,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,305741.8,305741.8,11530,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266358,34930.00
12/16/2015 06:45,2,0.000,ALERT,211.03,301.17,59.954,1450266303,"201051344000594","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,311662.7,311662.7,6882,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266360,34931.00
12/16/2015 06:45,2,0.000,ALERT,211.48,299.37,59.944,1450266303,"201051344001203","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,312053.0,312053.0,11543,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266362,34932.00
12/16/2015 06:45,2,0.000,ALERT,210.35,298.17,59.959,1450266303,"274151322000054","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,579547.8,579547.8,764,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266363,34933.00
12/16/2015 06:45,2,0.000,ALERT,211.70,300.27,59.954,1450266303,"201051344000867","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,300773.5,300773.5,6877,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266365,34934.00
