ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 06:45,2,0.000,ALERT,211.48,299.97,59.949,1450266303,"201051344001093","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,310168.2,310168.2,11555,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266367,34935.00
12/16/2015 06:45,2,0.000,ALERT,211.25,300.87,59.965,1450266303,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,313795.5,313795.5,6884,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266369,34936.00
12/16/2015 06:45,2,0.000,ALERT,211.70,300.57,59.965,1450266303,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,307577.5,307577.5,6880,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266371,34937.00
12/16/2015 06:45,2,0.000,ALERT,211.48,301.47,59.975,1450266303,"201051344000569","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,315162.2,315162.2,6877,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266372,34938.00
12/16/2015 06:45,2,0.000,ALERT,211.48,301.17,59.959,1450266303,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,310471.3,310471.3,6884,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450266374,34939.00
12/16/2015 06:45,2,0.000,ALERT,211.70,300.87,59.965,1450266303,"201051344001158","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,306025.9,306025.9,6887,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266376,34940.00
12/16/2015 06:45,2,0.000,ALERT,211.93,301.47,59.954,1450266303,"201051344000576","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,308042.6,308042.6,6883,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266378,34941.00
12/16/2015 06:45,2,0.000,ALERT,210.80,298.17,59.907,1450266303,"274151322000087","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,555020.0,555020.0,767,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450266380,34942.00
12/16/2015 07:00,2,0.000,ALERT,211.25,300.27,60.012,1450267203,"201051344000645","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,308769.2,308769.2,6887,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267206,34943.00
12/16/2015 07:00,2,0.000,ALERT,210.35,297.87,59.981,1450267203,"274151322000085","219011344069620",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,582273.6,582273.6,766,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267207,34944.00
12/16/2015 07:00,2,0.000,ALERT,211.48,299.97,59.981,1450267203,"201051344000633","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,301620.4,301620.4,6889,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267209,34945.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.97,59.970,1450267203,"201051344000469","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,302553.0,302553.0,6901,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267211,34946.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.67,59.986,1450267203,"201051344000646","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,307533.5,307533.5,11534,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267213,34947.00
12/16/2015 07:00,2,0.000,ALERT,210.12,297.87,59.981,1450267203,"274151322000052","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,589817.5,589817.5,766,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267215,34948.00
12/16/2015 07:00,2,0.000,ALERT,211.25,299.67,59.970,1450267203,"201051344000585","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,312136.9,312136.9,11540,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267216,34949.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.67,59.975,1450267203,"201051344001230","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,310661.7,310661.7,11571,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267218,34950.00
12/16/2015 07:00,2,0.000,ALERT,211.48,300.27,59.975,1450267203,"201051344000582","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,305440.4,305440.4,11533,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267220,34951.00
12/16/2015 07:00,2,0.000,ALERT,210.57,299.37,59.970,1450267203,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,314308.8,314308.8,11535,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267222,34952.00
12/16/2015 07:00,2,0.000,ALERT,209.90,296.96,59.970,1450267203,"274151322000094","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,475710.7,475710.7,791,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267224,34953.00
12/16/2015 07:00,2,0.000,ALERT,210.80,301.17,59.970,1450267203,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,316171.1,316171.1,6884,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267226,34954.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.67,59.996,1450267203,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,312908.9,312908.9,11545,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267227,34955.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.37,60.018,1450267203,"201051344000438","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,314604.3,314604.3,11537,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267229,34956.00
12/16/2015 07:00,2,0.000,ALERT,211.25,299.07,59.938,1450267203,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,308775.1,308775.1,11545,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267231,34957.00
12/16/2015 07:00,2,0.000,ALERT,210.12,297.87,59.949,1450267203,"274151322000083","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,584304.8,584304.8,767,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267233,34958.00
12/16/2015 07:00,2,0.000,ALERT,210.80,297.87,59.938,1450267203,"274151322000076","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,620591.1,620591.1,766,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267235,34959.00
12/16/2015 07:00,2,0.000,ALERT,210.80,300.87,59.975,1450267203,"201051344000868","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,300286.8,300286.8,6888,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267236,34960.00
12/16/2015 07:00,2,0.000,ALERT,210.35,299.37,59.991,1450267203,"274151322000095","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,613550.8,613550.8,765,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267238,34961.00
12/16/2015 07:00,2,0.000,ALERT,210.57,299.67,59.975,1450267203,"201051344000988","219011344069620",0.00,3.30,0,296.36,302.37,0.0,0.0,0.000,300643.6,300643.6,6887,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267240,34962.00
12/16/2015 07:00,2,0.000,ALERT,210.80,298.77,59.965,1450267203,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,312654.7,312654.7,11539,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267242,34963.00
12/16/2015 07:00,2,0.000,ALERT,210.57,299.97,59.991,1450267203,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,310481.8,310481.8,6891,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267244,34964.00
12/16/2015 07:00,2,0.000,ALERT,211.25,299.97,59.996,1450267203,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,307381.9,307381.9,6894,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267246,34965.00
12/16/2015 07:00,2,0.000,ALERT,211.25,299.67,59.965,1450267203,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,314267.6,314267.6,11549,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267248,34966.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.07,59.965,1450267203,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,311967.9,311967.9,11561,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267249,34967.00
12/16/2015 07:00,2,0.000,ALERT,211.25,299.67,59.986,1450267203,"201051344001145","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,315061.1,315061.1,11566,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267251,34968.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.07,59.970,1450267203,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,309099.0,309099.0,11541,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267253,34969.00
12/16/2015 07:00,2,0.000,ALERT,209.90,298.17,59.959,1450267203,"274151322000088","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,567439.9,567439.9,766,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267255,34970.00
12/16/2015 07:00,2,0.000,ALERT,210.80,297.26,59.954,1450267203,"274151322000068","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,475603.8,475603.8,792,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267256,34971.00
12/16/2015 07:00,2,0.000,ALERT,210.57,299.37,59.991,1450267203,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,305741.8,305741.8,11532,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267258,34972.00
12/16/2015 07:00,2,0.000,ALERT,210.35,300.57,59.959,1450267203,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,311662.7,311662.7,6884,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267260,34973.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.07,59.986,1450267203,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,312053.0,312053.0,11545,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267262,34974.00
12/16/2015 07:00,2,0.000,ALERT,209.90,299.07,59.954,1450267203,"274151322000054","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,579547.8,579547.8,766,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267264,34975.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.67,59.959,1450267203,"201051344000867","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,300773.5,300773.5,6879,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267266,34976.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.07,59.986,1450267203,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,310168.2,310168.2,11557,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267267,34977.00
12/16/2015 07:00,2,0.000,ALERT,210.57,299.97,59.954,1450267203,"201051344000900","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,313795.5,313795.5,6886,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267269,34978.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.37,59.954,1450267203,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,307577.5,307577.5,6882,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267271,34979.00
12/16/2015 07:00,2,0.000,ALERT,210.80,300.27,59.944,1450267203,"201051344000569","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,315162.2,315162.2,6879,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267273,34980.00
12/16/2015 07:00,2,0.000,ALERT,210.80,299.97,59.922,1450267203,"201051344000983","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,310471.3,310471.3,6886,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267275,34981.00
12/16/2015 07:00,2,0.000,ALERT,210.80,299.67,59.954,1450267203,"201051344001158","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,306025.9,306025.9,6889,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450267276,34982.00
12/16/2015 07:00,2,0.000,ALERT,211.03,299.97,59.954,1450267203,"201051344000576","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,308042.6,308042.6,6885,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267278,34983.00
12/16/2015 07:00,2,0.000,ALERT,210.12,296.96,59.954,1450267203,"274151322000087","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,555020.0,555020.0,769,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450267280,34984.00
12/16/2015 07:15,2,0.000,ALERT,211.25,299.67,59.954,1450268103,"201051344000645","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,308769.2,308769.2,6889,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268105,34985.00
12/16/2015 07:15,2,0.000,ALERT,209.90,296.96,59.922,1450268103,"274151322000085","219011344069620",0.00,3.70,0,296.06,302.07,0.0,0.0,0.000,582273.6,582273.6,768,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268107,34986.00
12/16/2015 07:15,2,0.000,ALERT,211.03,299.07,59.938,1450268103,"201051344000633","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,301620.4,301620.4,6891,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268109,34987.00
12/16/2015 07:15,2,0.000,ALERT,210.80,299.67,59.986,1450268103,"201051344000469","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,302553.0,302553.0,6903,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268111,34988.00
12/16/2015 07:15,2,0.000,ALERT,210.12,299.37,59.922,1450268103,"201051344000646","219011344069620",0.00,3.00,0,296.96,303.88,0.0,0.0,0.000,307533.5,307533.5,11536,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450268112,34989.00
12/16/2015 07:15,2,0.000,ALERT,209.67,297.57,59.959,1450268103,"274151322000052","219011344069620",0.00,3.70,0,295.76,302.07,0.0,0.0,0.000,589817.5,589817.5,768,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268114,34990.00
12/16/2015 07:15,2,0.000,ALERT,210.80,299.67,59.933,1450268103,"201051344000585","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,312136.9,312136.9,11542,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268116,34991.00
12/16/2015 07:15,2,0.000,ALERT,210.57,299.67,59.959,1450268103,"201051344001230","219011344069620",0.00,3.30,0,297.57,304.48,0.0,0.0,0.000,310661.7,310661.7,11573,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268118,34992.00
12/16/2015 07:15,2,0.000,ALERT,211.03,300.27,59.959,1450268103,"201051344000582","219011344069620",0.00,2.50,0,298.17,304.78,0.0,0.0,0.000,305440.4,305440.4,11535,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450268120,34993.00
12/16/2015 07:15,2,0.000,ALERT,210.35,299.67,59.965,1450268103,"201051344000955","219011344069620",0.00,3.30,0,297.57,304.18,0.0,0.0,0.000,314308.8,314308.8,11537,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268121,34994.00
12/16/2015 07:15,2,0.000,ALERT,209.90,296.96,59.912,1450268103,"274151322000094","219011344069620",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,475710.7,475710.7,793,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268123,34995.00
12/16/2015 07:15,2,0.000,ALERT,210.57,299.97,59.922,1450268103,"201051344000579","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,316171.1,316171.1,6886,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268125,34996.00
12/16/2015 07:15,2,0.000,ALERT,210.57,299.97,59.954,1450268103,"201051344000890","219011344069620",0.00,3.30,0,297.87,305.38,0.0,0.0,0.000,312908.9,312908.9,11547,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268127,34997.00
12/16/2015 07:15,2,0.000,ALERT,210.57,299.37,59.922,1450268103,"201051344000438","219011344069620",0.00,3.00,0,297.26,304.48,0.0,0.0,0.000,314604.3,314604.3,11539,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268129,34998.00
12/16/2015 07:15,2,0.000,ALERT,210.80,299.07,59.959,1450268103,"201051344000417","219011344069620",0.00,3.30,0,296.96,303.58,0.0,0.0,0.000,308775.1,308775.1,11547,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268131,34999.00
12/16/2015 07:15,2,0.000,ALERT,209.90,297.87,59.954,1450268103,"274151322000083","219011344069620",0.00,3.30,0,296.36,302.37,0.0,0.0,0.000,584304.8,584304.8,769,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268133,35000.00
12/16/2015 07:15,2,0.000,ALERT,210.57,297.87,59.959,1450268103,"274151322000076","219011344069620",0.00,3.30,0,296.06,302.37,0.0,0.0,0.000,620591.1,620591.1,768,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450268135,35001.00
12/16/2015 07:15,2,0.000,ALERT,210.57,300.27,59.959,1450268103,"201051344000868","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,300286.8,300286.8,6890,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268136,35002.00
12/16/2015 07:15,2,0.000,ALERT,209.90,298.77,59.970,1450268103,"274151322000095","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,613550.8,613550.8,767,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268138,35003.00
12/16/2015 07:15,2,0.000,ALERT,210.57,299.67,59.959,1450268103,"201051344000988","219011344069620",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,300643.6,300643.6,6889,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268140,35004.00
12/16/2015 07:15,2,0.000,ALERT,210.35,299.07,59.986,1450268103,"201051344001025","219011344069620",0.00,2.50,0,296.96,304.48,0.0,0.0,0.000,312654.7,312654.7,11541,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268142,35005.00
12/16/2015 07:15,2,0.000,ALERT,210.57,299.97,59.965,1450268103,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,310481.8,310481.8,6893,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268144,35006.00
12/16/2015 07:15,2,0.000,ALERT,211.25,299.67,59.965,1450268103,"201051344000853","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,307381.9,307381.9,6896,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268145,35007.00
12/16/2015 07:15,2,0.000,ALERT,211.03,299.67,59.996,1450268103,"201051344000685","219011344069620",0.00,3.30,0,297.26,304.48,0.0,0.0,0.000,314267.6,314267.6,11551,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268147,35008.00
12/16/2015 07:15,2,0.000,ALERT,211.03,299.37,59.959,1450268103,"201051344000917","219011344069620",0.00,4.00,0,296.36,302.98,0.0,0.0,0.000,311967.9,311967.9,11563,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450268149,35009.00
12/16/2015 07:15,2,0.000,ALERT,211.03,299.97,59.959,1450268103,"201051344001145","219011344069620",0.00,3.00,0,297.87,305.08,0.0,0.0,0.000,315061.1,315061.1,11568,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268151,35010.00
12/16/2015 07:15,2,0.000,ALERT,210.80,299.07,59.944,1450268103,"201051344000651","219011344069620",0.00,2.00,0,296.96,303.58,0.0,0.0,0.000,309099.0,309099.0,11543,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268153,35011.00
12/16/2015 07:15,2,0.000,ALERT,209.67,297.26,59.991,1450268103,"274151322000088","219011344069620",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,567439.9,567439.9,768,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268155,35012.00
12/16/2015 07:15,2,0.000,ALERT,210.57,296.96,59.959,1450268103,"274151322000068","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,475603.8,475603.8,794,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268156,35013.00
12/16/2015 07:15,2,0.000,ALERT,210.35,299.67,59.965,1450268103,"201051344001135","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,305741.8,305741.8,11534,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268158,35014.00
12/16/2015 07:15,2,0.000,ALERT,210.35,300.27,59.965,1450268103,"201051344000594","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,311662.7,311662.7,6886,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268160,35015.00
12/16/2015 07:15,2,0.000,ALERT,210.80,299.07,59.954,1450268103,"201051344001203","219011344069620",0.00,3.00,0,297.57,305.38,0.0,0.0,0.000,312053.0,312053.0,11547,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450268162,35016.00
12/16/2015 07:15,2,0.000,ALERT,209.90,298.47,59.965,1450268103,"274151322000054","219011344069620",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,579547.8,579547.8,768,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268164,35017.00
12/16/2015 07:15,2,0.000,ALERT,211.03,299.37,59.959,1450268103,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,300773.5,300773.5,6881,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450268166,35018.00
12/16/2015 07:15,2,0.000,ALERT,210.80,299.67,59.975,1450268103,"201051344001093","219011344069620",0.00,4.00,0,296.96,303.58,0.0,0.0,0.000,310168.2,310168.2,11559,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450268167,35019.00
12/16/2015 07:15,2,0.000,ALERT,210.57,299.67,59.965,1450268103,"201051344000900","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,313795.5,313795.5,6888,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268169,35020.00
12/16/2015 07:15,2,0.000,ALERT,210.80,299.07,59.965,1450268103,"201051344000648","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,307577.5,307577.5,6884,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268171,35021.00
12/16/2015 07:15,2,0.000,ALERT,210.80,300.27,59.965,1450268103,"201051344000569","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,315162.2,315162.2,6881,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450268173,35022.00
12/16/2015 07:15,2,0.000,ALERT,210.80,299.97,60.002,1450268103,"201051344000983","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,310471.3,310471.3,6888,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450268175,35023.00
12/16/2015 07:15,2,0.000,ALERT,210.80,299.67,59.965,1450268103,"201051344001158","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,306025.9,306025.9,6891,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268176,35024.00
12/16/2015 07:15,2,0.000,ALERT,211.25,300.27,59.922,1450268103,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,308042.6,308042.6,6887,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268178,35025.00
12/16/2015 07:15,2,0.000,ALERT,210.12,296.96,59.970,1450268103,"274151322000087","219011344069620",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,555020.0,555020.0,771,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450268180,35026.00
12/16/2015 07:30,2,0.000,ALERT,212.16,301.17,59.981,1450269005,"201051344000645","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,308769.2,308769.2,6891,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269007,35027.00
12/16/2015 07:30,2,0.000,ALERT,211.03,298.77,60.018,1450269005,"274151322000085","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,582273.6,582273.6,770,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269009,35028.00
12/16/2015 07:30,2,0.000,ALERT,212.16,300.57,59.959,1450269005,"201051344000633","219011344069620",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,301620.4,301620.4,6893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269010,35029.00
12/16/2015 07:30,2,0.000,ALERT,211.93,301.17,59.975,1450269005,"201051344000469","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,302553.0,302553.0,6905,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269012,35030.00
12/16/2015 07:30,2,0.000,ALERT,210.80,299.37,59.965,1450269005,"201051344000646","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,307533.5,307533.5,11538,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269014,35031.00
12/16/2015 07:30,2,0.000,ALERT,210.80,299.37,59.975,1450269005,"274151322000052","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,589817.5,589817.5,770,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269016,35032.00
12/16/2015 07:30,2,0.000,ALERT,211.25,299.37,59.938,1450269005,"201051344000585","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,312136.9,312136.9,11544,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269018,35033.00
12/16/2015 07:30,2,0.000,ALERT,211.03,299.67,59.975,1450269005,"201051344001230","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,310661.7,310661.7,11575,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269019,35034.00
12/16/2015 07:30,2,0.000,ALERT,211.48,300.27,59.991,1450269005,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,305440.4,305440.4,11537,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269021,35035.00
12/16/2015 07:30,2,0.000,ALERT,210.80,299.37,59.949,1450269005,"201051344000955","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,314308.8,314308.8,11539,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269023,35036.00
12/16/2015 07:30,2,0.000,ALERT,211.03,298.47,59.970,1450269005,"274151322000094","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,475710.7,475710.7,795,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269025,35037.00
12/16/2015 07:30,2,0.000,ALERT,211.70,301.77,59.954,1450269005,"201051344000579","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,316171.1,316171.1,6888,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269027,35038.00
12/16/2015 07:30,2,0.000,ALERT,211.03,299.67,59.986,1450269005,"201051344000890","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,312908.9,312908.9,11549,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269028,35039.00
12/16/2015 07:30,2,0.000,ALERT,211.03,299.37,59.975,1450269005,"201051344000438","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,314604.3,314604.3,11541,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269030,35040.00
12/16/2015 07:30,2,0.000,ALERT,211.25,298.77,59.981,1450269005,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,308775.1,308775.1,11549,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269032,35041.00
12/16/2015 07:30,2,0.000,ALERT,211.25,299.67,59.975,1450269005,"274151322000083","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,584304.8,584304.8,771,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269034,35042.00
12/16/2015 07:30,2,0.000,ALERT,211.70,299.67,59.981,1450269005,"274151322000076","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,620591.1,620591.1,770,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269036,35043.00
12/16/2015 07:30,2,0.000,ALERT,211.48,301.17,59.949,1450269005,"201051344000868","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,300286.8,300286.8,6892,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269037,35044.00
12/16/2015 07:30,2,0.000,ALERT,211.03,299.97,59.981,1450269005,"274151322000095","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,613550.8,613550.8,769,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269039,35045.00
12/16/2015 07:30,2,0.000,ALERT,211.48,300.87,59.991,1450269005,"201051344000988","219011344069620",0.00,3.30,0,295.16,302.98,0.0,0.0,0.000,300643.6,300643.6,6891,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269041,35046.00
12/16/2015 07:30,2,0.000,ALERT,210.80,298.47,59.917,1450269005,"201051344001025","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,312654.7,312654.7,11543,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269043,35047.00
12/16/2015 07:30,2,0.000,ALERT,211.48,300.87,59.959,1450269005,"201051344000458","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,310481.8,310481.8,6895,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269045,35048.00
12/16/2015 07:30,2,0.000,ALERT,212.38,300.87,59.991,1450269005,"201051344000853","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,307381.9,307381.9,6898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269047,35049.00
12/16/2015 07:30,2,0.000,ALERT,211.25,299.07,59.975,1450269005,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,314267.6,314267.6,11553,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269049,35050.00
12/16/2015 07:30,2,0.000,ALERT,211.25,298.77,59.965,1450269005,"201051344000917","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,311967.9,311967.9,11565,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269051,35051.00
12/16/2015 07:30,2,0.000,ALERT,211.03,299.37,59.959,1450269005,"201051344001145","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,315061.1,315061.1,11570,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269053,35052.00
12/16/2015 07:30,2,0.000,ALERT,211.25,298.77,59.954,1450269005,"201051344000651","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,309099.0,309099.0,11545,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269054,35053.00
12/16/2015 07:30,2,0.000,ALERT,210.57,299.37,59.959,1450269005,"274151322000088","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,567439.9,567439.9,770,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269056,35054.00
12/16/2015 07:30,2,0.000,ALERT,211.70,298.47,59.970,1450269005,"274151322000068","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,475603.8,475603.8,796,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269058,35055.00
12/16/2015 07:30,2,0.000,ALERT,210.80,299.37,59.986,1450269005,"201051344001135","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,305741.8,305741.8,11536,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269060,35056.00
12/16/2015 07:30,2,0.000,ALERT,211.48,301.47,59.922,1450269005,"201051344000594","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,311662.7,311662.7,6888,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269062,35057.00
12/16/2015 07:30,2,0.000,ALERT,211.25,299.07,59.959,1450269005,"201051344001203","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,312053.0,312053.0,11549,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269064,35058.00
12/16/2015 07:30,2,0.000,ALERT,211.03,299.37,59.970,1450269005,"274151322000054","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,579547.8,579547.8,770,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269066,35059.00
12/16/2015 07:30,2,0.000,ALERT,211.93,300.27,59.912,1450269005,"201051344000867","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,300773.5,300773.5,6883,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269067,35060.00
12/16/2015 07:30,2,0.000,ALERT,211.03,299.07,59.965,1450269005,"201051344001093","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,310168.2,310168.2,11561,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269069,35061.00
12/16/2015 07:30,2,0.000,ALERT,211.70,300.87,59.954,1450269005,"201051344000900","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,313795.5,313795.5,6890,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269071,35062.00
12/16/2015 07:30,2,0.000,ALERT,211.93,299.97,60.002,1450269005,"201051344000648","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,307577.5,307577.5,6886,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269073,35063.00
12/16/2015 07:30,2,0.000,ALERT,211.70,301.47,59.954,1450269005,"201051344000569","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,315162.2,315162.2,6883,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269074,35064.00
12/16/2015 07:30,2,0.000,ALERT,211.48,300.87,59.944,1450269005,"201051344000983","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,310471.3,310471.3,6890,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269076,35065.00
12/16/2015 07:30,2,0.000,ALERT,211.70,300.57,59.949,1450269005,"201051344001158","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,306025.9,306025.9,6893,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269078,35066.00
12/16/2015 07:30,2,0.000,ALERT,212.38,301.77,59.912,1450269005,"201051344000576","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,308042.6,308042.6,6889,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269080,35067.00
12/16/2015 07:30,2,0.000,ALERT,211.25,298.77,59.965,1450269005,"274151322000087","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,555020.0,555020.0,773,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269082,35068.00
12/16/2015 07:45,2,0.000,ALERT,212.38,301.77,59.970,1450269903,"201051344000645","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,308769.2,308769.2,6893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269905,35069.00
12/16/2015 07:45,2,0.000,ALERT,211.25,299.07,59.981,1450269903,"274151322000085","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,582273.6,582273.6,772,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269907,35070.00
12/16/2015 07:45,2,0.000,ALERT,212.61,301.47,59.954,1450269903,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,301620.4,301620.4,6895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269909,35071.00
12/16/2015 07:45,2,0.000,ALERT,212.16,301.77,59.981,1450269903,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,302553.0,302553.0,6907,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269911,35072.00
12/16/2015 07:45,2,0.000,ALERT,210.80,299.67,59.981,1450269903,"201051344000646","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,307533.5,307533.5,11540,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269913,35073.00
12/16/2015 07:45,2,0.000,ALERT,211.03,298.47,60.002,1450269903,"274151322000052","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,589817.5,589817.5,772,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269915,35074.00
12/16/2015 07:45,2,0.000,ALERT,211.48,299.97,59.975,1450269903,"201051344000585","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,312136.9,312136.9,11546,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269917,35075.00
12/16/2015 07:45,2,0.000,ALERT,211.25,300.27,59.986,1450269903,"201051344001230","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,310661.7,310661.7,11577,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269918,35076.00
12/16/2015 07:45,2,0.000,ALERT,211.70,300.57,59.986,1450269903,"201051344000582","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,305440.4,305440.4,11539,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269920,35077.00
12/16/2015 07:45,2,0.000,ALERT,210.57,299.67,59.991,1450269903,"201051344000955","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,314308.8,314308.8,11541,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269922,35078.00
12/16/2015 07:45,2,0.000,ALERT,211.25,298.47,59.991,1450269903,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,475710.7,475710.7,797,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269924,35079.00
12/16/2015 07:45,2,0.000,ALERT,211.93,302.37,59.986,1450269903,"201051344000579","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,316171.1,316171.1,6890,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269926,35080.00
