ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 07:45,2,0.000,ALERT,211.03,299.97,59.981,1450269903,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,312908.9,312908.9,11551,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269927,35081.00
12/16/2015 07:45,2,0.000,ALERT,211.25,299.67,59.991,1450269903,"201051344000438","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,314604.3,314604.3,11543,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269929,35082.00
12/16/2015 07:45,2,0.000,ALERT,211.25,299.37,59.981,1450269903,"201051344000417","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,308775.1,308775.1,11551,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269931,35083.00
12/16/2015 07:45,2,0.000,ALERT,211.25,299.67,59.975,1450269903,"274151322000083","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,584304.8,584304.8,773,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269933,35084.00
12/16/2015 07:45,2,0.000,ALERT,211.70,299.07,60.002,1450269903,"274151322000076","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,620591.1,620591.1,772,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269935,35085.00
12/16/2015 07:45,2,0.000,ALERT,211.93,302.07,59.975,1450269903,"201051344000868","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,300286.8,300286.8,6894,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269936,35086.00
12/16/2015 07:45,2,0.000,ALERT,211.25,300.27,59.986,1450269903,"274151322000095","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,613550.8,613550.8,771,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269938,35087.00
12/16/2015 07:45,2,0.000,ALERT,211.70,301.17,59.981,1450269903,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.68,0.0,0.0,0.000,300643.6,300643.6,6893,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269940,35088.00
12/16/2015 07:45,2,0.000,ALERT,210.80,298.47,59.975,1450269903,"201051344001025","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,312654.7,312654.7,11545,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269942,35089.00
12/16/2015 07:45,2,0.000,ALERT,211.70,301.47,59.981,1450269903,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,310481.8,310481.8,6897,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269944,35090.00
12/16/2015 07:45,2,0.000,ALERT,212.38,301.47,59.975,1450269903,"201051344000853","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,307381.9,307381.9,6900,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269946,35091.00
12/16/2015 07:45,2,0.000,ALERT,211.48,299.37,59.954,1450269903,"201051344000685","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,314267.6,314267.6,11555,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269947,35092.00
12/16/2015 07:45,2,0.000,ALERT,211.25,299.07,59.981,1450269903,"201051344000917","219011344069620",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,311967.9,311967.9,11567,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269949,35093.00
12/16/2015 07:45,2,0.000,ALERT,211.25,299.67,59.954,1450269903,"201051344001145","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,315061.1,315061.1,11572,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269951,35094.00
12/16/2015 07:45,2,0.000,ALERT,211.25,299.07,59.975,1450269903,"201051344000651","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,309099.0,309099.0,11547,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269953,35095.00
12/16/2015 07:45,2,0.000,ALERT,210.57,298.47,59.965,1450269903,"274151322000088","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,567439.9,567439.9,772,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269955,35096.00
12/16/2015 07:45,2,0.000,ALERT,211.70,298.47,59.975,1450269903,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,475603.8,475603.8,798,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269956,35097.00
12/16/2015 07:45,2,0.000,ALERT,210.57,299.37,59.965,1450269903,"201051344001135","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,305741.8,305741.8,11538,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269958,35098.00
12/16/2015 07:45,2,0.000,ALERT,211.48,302.37,59.970,1450269903,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,311662.7,311662.7,6890,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450269960,35099.00
12/16/2015 07:45,2,0.000,ALERT,211.25,299.37,60.002,1450269903,"201051344001203","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,312053.0,312053.0,11551,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269962,35100.00
12/16/2015 07:45,2,0.000,ALERT,210.80,298.77,60.002,1450269903,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,579547.8,579547.8,772,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269964,35101.00
12/16/2015 07:45,2,0.000,ALERT,212.16,301.47,59.970,1450269903,"201051344000867","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,300773.5,300773.5,6885,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269966,35102.00
12/16/2015 07:45,2,0.000,ALERT,211.03,299.67,60.002,1450269903,"201051344001093","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,310168.2,310168.2,11563,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269967,35103.00
12/16/2015 07:45,2,0.000,ALERT,211.70,301.77,60.007,1450269903,"201051344000900","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,313795.5,313795.5,6892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269969,35104.00
12/16/2015 07:45,2,0.000,ALERT,211.93,300.87,59.959,1450269903,"201051344000648","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,307577.5,307577.5,6888,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269971,35105.00
12/16/2015 07:45,2,0.000,ALERT,211.93,302.37,59.933,1450269903,"201051344000569","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,315162.2,315162.2,6885,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269973,35106.00
12/16/2015 07:45,2,0.000,ALERT,211.70,301.77,59.944,1450269903,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,310471.3,310471.3,6892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269975,35107.00
12/16/2015 07:45,2,0.000,ALERT,211.93,301.47,59.959,1450269903,"201051344001158","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,306025.9,306025.9,6895,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269977,35108.00
12/16/2015 07:45,2,0.000,ALERT,212.38,302.37,59.981,1450269903,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,308042.6,308042.6,6891,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269979,35109.00
12/16/2015 07:45,2,0.000,ALERT,210.80,297.87,59.944,1450269903,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,555020.0,555020.0,775,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450269980,35110.00
12/16/2015 08:00,2,0.000,ALERT,211.93,300.87,59.986,1450270803,"201051344000645","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,308769.2,308769.2,6895,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450270805,35111.00
12/16/2015 08:00,2,0.000,ALERT,211.03,298.47,59.975,1450270803,"274151322000085","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,582273.6,582273.6,774,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270806,35112.00
12/16/2015 08:00,2,0.000,ALERT,212.16,300.87,59.970,1450270803,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,301620.4,301620.4,6897,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270808,35113.00
12/16/2015 08:00,2,0.000,ALERT,211.70,300.87,59.944,1450270803,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,302553.0,302553.0,6909,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270810,35114.00
12/16/2015 08:00,2,0.000,ALERT,210.12,298.77,59.975,1450270803,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,307533.5,307533.5,11542,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270812,35115.00
12/16/2015 08:00,2,0.000,ALERT,210.57,299.07,60.012,1450270803,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,589817.5,589817.5,774,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450270813,35116.00
12/16/2015 08:00,2,0.000,ALERT,210.57,299.07,59.970,1450270803,"201051344000585","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,312136.9,312136.9,11548,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450270815,35117.00
12/16/2015 08:00,2,0.000,ALERT,210.35,299.37,59.959,1450270803,"201051344001230","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,310661.7,310661.7,11579,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270817,35118.00
12/16/2015 08:00,2,0.000,ALERT,211.03,300.27,59.959,1450270803,"201051344000582","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,305440.4,305440.4,11541,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270819,35119.00
12/16/2015 08:00,2,0.000,ALERT,210.12,299.07,59.965,1450270803,"201051344000955","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,314308.8,314308.8,11543,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270821,35120.00
12/16/2015 08:00,2,0.000,ALERT,211.03,298.17,59.954,1450270803,"274151322000094","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,475710.7,475710.7,799,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270823,35121.00
12/16/2015 08:00,2,0.000,ALERT,211.70,301.77,59.970,1450270803,"201051344000579","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,316171.1,316171.1,6892,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270824,35122.00
12/16/2015 08:00,2,0.000,ALERT,210.35,299.67,59.959,1450270803,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,312908.9,312908.9,11553,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270826,35123.00
12/16/2015 08:00,2,0.000,ALERT,210.57,299.07,59.917,1450270803,"201051344000438","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,314604.3,314604.3,11545,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450270828,35124.00
12/16/2015 08:00,2,0.000,ALERT,210.57,298.47,59.965,1450270803,"201051344000417","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,308775.1,308775.1,11553,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270830,35125.00
12/16/2015 08:00,2,0.000,ALERT,211.03,298.47,59.959,1450270803,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,584304.8,584304.8,775,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270832,35126.00
12/16/2015 08:00,2,0.000,ALERT,211.25,298.17,59.949,1450270803,"274151322000076","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,620591.1,620591.1,774,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270834,35127.00
12/16/2015 08:00,2,0.000,ALERT,211.48,301.77,59.959,1450270803,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,300286.8,300286.8,6896,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270836,35128.00
12/16/2015 08:00,2,0.000,ALERT,210.80,299.67,59.954,1450270803,"274151322000095","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,613550.8,613550.8,773,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270837,35129.00
12/16/2015 08:00,2,0.000,ALERT,211.25,300.87,59.991,1450270803,"201051344000988","219011344069620",0.00,3.70,0,296.96,303.88,0.0,0.0,0.000,300643.6,300643.6,6895,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270839,35130.00
12/16/2015 08:00,2,0.000,ALERT,210.35,298.47,59.959,1450270803,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,312654.7,312654.7,11547,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270841,35131.00
12/16/2015 08:00,2,0.000,ALERT,211.25,301.17,59.959,1450270803,"201051344000458","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,310481.8,310481.8,6899,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270843,35132.00
12/16/2015 08:00,2,0.000,ALERT,211.93,300.57,59.954,1450270803,"201051344000853","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,307381.9,307381.9,6902,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270845,35133.00
12/16/2015 08:00,2,0.000,ALERT,210.80,299.07,59.970,1450270803,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,314267.6,314267.6,11557,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450270846,35134.00
12/16/2015 08:00,2,0.000,ALERT,210.57,298.47,59.933,1450270803,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,311967.9,311967.9,11569,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450270848,35135.00
12/16/2015 08:00,2,0.000,ALERT,210.80,299.37,59.965,1450270803,"201051344001145","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,315061.1,315061.1,11574,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270850,35136.00
12/16/2015 08:00,2,0.000,ALERT,210.57,298.47,59.965,1450270803,"201051344000651","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,309099.0,309099.0,11549,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270852,35137.00
12/16/2015 08:00,2,0.000,ALERT,210.35,298.77,59.954,1450270803,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,567439.9,567439.9,774,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270854,35138.00
12/16/2015 08:00,2,0.000,ALERT,211.48,297.87,59.954,1450270803,"274151322000068","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,475603.8,475603.8,800,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270856,35139.00
12/16/2015 08:00,2,0.000,ALERT,210.35,299.67,59.970,1450270803,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,305741.8,305741.8,11540,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450270857,35140.00
12/16/2015 08:00,2,0.000,ALERT,211.25,301.77,59.965,1450270803,"201051344000594","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,311662.7,311662.7,6892,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270859,35141.00
12/16/2015 08:00,2,0.000,ALERT,210.57,298.77,59.965,1450270803,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,312053.0,312053.0,11553,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270861,35142.00
12/16/2015 08:00,2,0.000,ALERT,210.80,299.07,59.959,1450270803,"274151322000054","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,579547.8,579547.8,774,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270863,35143.00
12/16/2015 08:00,2,0.000,ALERT,211.70,300.87,59.965,1450270803,"201051344000867","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,300773.5,300773.5,6887,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270865,35144.00
12/16/2015 08:00,2,0.000,ALERT,210.57,299.07,59.959,1450270803,"201051344001093","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,310168.2,310168.2,11565,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450270866,35145.00
12/16/2015 08:00,2,0.000,ALERT,211.25,301.17,59.944,1450270803,"201051344000900","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,313795.5,313795.5,6894,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450270868,35146.00
12/16/2015 08:00,2,0.000,ALERT,211.70,300.27,59.949,1450270803,"201051344000648","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,307577.5,307577.5,6890,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450270870,35147.00
12/16/2015 08:00,2,0.000,ALERT,211.70,302.07,59.965,1450270803,"201051344000569","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,315162.2,315162.2,6887,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270872,35148.00
12/16/2015 08:00,2,0.000,ALERT,211.48,301.17,59.986,1450270803,"201051344000983","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,310471.3,310471.3,6894,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270874,35149.00
12/16/2015 08:00,2,0.000,ALERT,211.70,301.17,59.975,1450270803,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,306025.9,306025.9,6897,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270876,35150.00
12/16/2015 08:00,2,0.000,ALERT,211.93,301.77,60.012,1450270803,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,308042.6,308042.6,6893,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270877,35151.00
12/16/2015 08:00,2,0.000,ALERT,210.80,297.87,59.954,1450270803,"274151322000087","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,555020.0,555020.0,777,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450270879,35152.00
12/16/2015 08:15,2,0.000,ALERT,212.16,301.17,60.023,1450271703,"201051344000645","219011344069620",0.00,3.70,0,287.65,302.98,0.0,0.0,0.000,308769.2,308769.2,6897,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271705,35153.00
12/16/2015 08:15,2,0.000,ALERT,211.03,299.67,60.002,1450271703,"274151322000085","219011344069620",0.00,3.70,0,285.84,302.37,0.0,0.0,0.000,582273.6,582273.6,776,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271707,35154.00
12/16/2015 08:15,2,0.000,ALERT,211.70,301.17,60.002,1450271703,"201051344000469","219011344069620",0.00,2.50,0,287.05,302.68,0.0,0.0,0.000,302553.0,302553.0,6911,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271710,35155.00
12/16/2015 08:15,2,0.000,ALERT,210.80,299.37,60.002,1450271703,"201051344000646","219011344069620",0.00,3.00,0,286.14,301.17,0.0,0.0,0.000,307533.5,307533.5,11544,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271711,35156.00
12/16/2015 08:15,2,0.000,ALERT,211.03,299.97,60.028,1450271703,"274151322000052","219011344069620",0.00,3.70,0,285.54,302.37,0.0,0.0,0.000,589817.5,589817.5,776,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271713,35157.00
12/16/2015 08:15,2,0.000,ALERT,211.25,299.97,59.996,1450271703,"201051344000585","219011344069620",0.00,3.70,0,286.44,301.47,0.0,0.0,0.000,312136.9,312136.9,11550,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271715,35158.00
12/16/2015 08:15,2,0.000,ALERT,211.25,299.97,60.007,1450271703,"201051344001230","219011344069620",0.00,3.30,0,287.05,301.77,0.0,0.0,0.000,310661.7,310661.7,11581,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271717,35159.00
12/16/2015 08:15,2,0.000,ALERT,211.70,300.57,60.007,1450271703,"201051344000582","219011344069620",0.00,2.50,0,287.65,302.07,0.0,0.0,0.000,305440.4,305440.4,11543,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271719,35160.00
12/16/2015 08:15,2,0.000,ALERT,210.80,299.67,60.007,1450271703,"201051344000955","219011344069620",0.00,3.30,0,286.44,301.17,0.0,0.0,0.000,314308.8,314308.8,11545,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271721,35161.00
12/16/2015 08:15,2,0.000,ALERT,211.03,298.77,60.002,1450271703,"274151322000094","219011344069620",0.00,3.00,0,285.54,301.77,0.0,0.0,0.000,475710.7,475710.7,801,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271722,35162.00
12/16/2015 08:15,2,0.000,ALERT,211.93,302.07,60.002,1450271703,"201051344000579","219011344069620",0.00,3.30,0,288.25,303.88,0.0,0.0,0.000,316171.1,316171.1,6894,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271724,35163.00
12/16/2015 08:15,2,0.000,ALERT,211.03,299.97,59.996,1450271703,"201051344000890","219011344069620",0.00,3.70,0,287.05,302.07,0.0,0.0,0.000,312908.9,312908.9,11555,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271726,35164.00
12/16/2015 08:15,2,0.000,ALERT,211.48,299.97,60.044,1450271703,"201051344000438","219011344069620",0.00,3.00,0,286.74,301.47,0.0,0.0,0.000,314604.3,314604.3,11547,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271728,35165.00
12/16/2015 08:15,2,0.000,ALERT,211.48,299.37,60.002,1450271703,"201051344000417","219011344069620",0.00,3.30,0,286.14,300.57,0.0,0.0,0.000,308775.1,308775.1,11555,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271729,35166.00
12/16/2015 08:15,2,0.000,ALERT,211.48,300.57,60.018,1450271703,"274151322000083","219011344069620",0.00,3.70,0,286.44,302.68,0.0,0.0,0.000,584304.8,584304.8,777,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271731,35167.00
12/16/2015 08:15,2,0.000,ALERT,211.93,300.27,59.975,1450271703,"274151322000076","219011344069620",0.00,3.70,0,285.84,302.68,0.0,0.0,0.000,620591.1,620591.1,776,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271733,35168.00
12/16/2015 08:15,2,0.000,ALERT,212.16,302.68,60.002,1450271703,"201051344000868","219011344069620",0.00,3.00,0,288.55,303.88,0.0,0.0,0.000,300286.8,300286.8,6898,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271735,35169.00
12/16/2015 08:15,2,0.000,ALERT,211.48,301.17,59.986,1450271703,"274151322000095","219011344069620",0.00,3.00,0,287.05,303.58,0.0,0.0,0.000,613550.8,613550.8,775,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271737,35170.00
12/16/2015 08:15,2,0.000,ALERT,211.93,301.77,59.996,1450271703,"201051344000988","219011344069620",0.00,3.30,0,285.54,302.68,0.0,0.0,0.000,300643.6,300643.6,6897,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271739,35171.00
12/16/2015 08:15,2,0.000,ALERT,211.25,299.37,59.996,1450271703,"201051344001025","219011344069620",0.00,3.00,0,285.84,301.77,0.0,0.0,0.000,312654.7,312654.7,11549,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271740,35172.00
12/16/2015 08:15,2,0.000,ALERT,211.93,301.77,59.975,1450271703,"201051344000458","219011344069620",0.00,4.50,0,287.95,303.88,0.0,0.0,0.000,310481.8,310481.8,6901,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271742,35173.00
12/16/2015 08:15,2,0.000,ALERT,212.61,301.77,59.991,1450271703,"201051344000853","219011344069620",0.00,3.30,0,287.65,303.28,0.0,0.0,0.000,307381.9,307381.9,6904,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271744,35174.00
12/16/2015 08:15,2,0.000,ALERT,211.70,299.97,60.002,1450271703,"201051344000685","219011344069620",0.00,3.30,0,286.74,301.17,0.0,0.0,0.000,314267.6,314267.6,11559,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271746,35175.00
12/16/2015 08:15,2,0.000,ALERT,211.48,299.67,60.002,1450271703,"201051344000917","219011344069620",0.00,4.00,0,285.54,300.57,0.0,0.0,0.000,311967.9,311967.9,11571,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271748,35176.00
12/16/2015 08:15,2,0.000,ALERT,211.70,300.27,59.991,1450271703,"201051344001145","219011344069620",0.00,3.30,0,287.05,302.07,0.0,0.0,0.000,315061.1,315061.1,11576,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271750,35177.00
12/16/2015 08:15,2,0.000,ALERT,211.48,299.37,60.007,1450271703,"201051344000651","219011344069620",0.00,2.50,0,286.14,300.87,0.0,0.0,0.000,309099.0,309099.0,11551,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271752,35178.00
12/16/2015 08:15,2,0.000,ALERT,210.80,299.37,59.986,1450271703,"274151322000088","219011344069620",0.00,4.00,0,285.54,301.77,0.0,0.0,0.000,567439.9,567439.9,776,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271754,35179.00
12/16/2015 08:15,2,0.000,ALERT,211.93,299.07,59.991,1450271703,"274151322000068","219011344069620",0.00,4.50,0,285.24,301.47,0.0,0.0,0.000,475603.8,475603.8,802,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271756,35180.00
12/16/2015 08:15,2,0.000,ALERT,211.03,299.97,59.970,1450271703,"201051344001135","219011344069620",0.00,3.00,0,286.74,301.77,0.0,0.0,0.000,305741.8,305741.8,11542,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271758,35181.00
12/16/2015 08:15,2,0.000,ALERT,211.48,302.37,59.981,1450271703,"201051344000594","219011344069620",0.00,3.00,0,287.95,303.28,0.0,0.0,0.000,311662.7,311662.7,6894,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271759,35182.00
12/16/2015 08:15,2,0.000,ALERT,211.48,299.67,60.007,1450271703,"201051344001203","219011344069620",0.00,3.00,0,286.44,302.98,0.0,0.0,0.000,312053.0,312053.0,11555,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271761,35183.00
12/16/2015 08:15,2,0.000,ALERT,211.03,299.37,59.970,1450271703,"274151322000054","219011344069620",0.00,4.00,0,285.54,302.37,0.0,0.0,0.000,579547.8,579547.8,776,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271763,35184.00
12/16/2015 08:15,2,0.000,ALERT,212.16,301.47,59.965,1450271703,"201051344000867","219011344069620",0.00,3.70,0,287.05,303.28,0.0,0.0,0.000,300773.5,300773.5,6889,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271765,35185.00
12/16/2015 08:15,2,0.000,ALERT,211.48,299.97,59.970,1450271703,"201051344001093","219011344069620",0.00,4.00,0,286.44,301.17,0.0,0.0,0.000,310168.2,310168.2,11567,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271767,35186.00
12/16/2015 08:15,2,0.000,ALERT,211.93,301.77,59.965,1450271703,"201051344000900","219011344069620",0.00,3.30,0,287.65,302.68,0.0,0.0,0.000,313795.5,313795.5,6896,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271769,35187.00
12/16/2015 08:15,2,0.000,ALERT,212.16,301.17,60.012,1450271703,"201051344000648","219011344069620",0.00,2.50,0,287.05,303.28,0.0,0.0,0.000,307577.5,307577.5,6892,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271770,35188.00
12/16/2015 08:15,2,0.000,ALERT,212.16,302.37,59.954,1450271703,"201051344000569","219011344069620",0.00,3.30,0,288.25,303.88,0.0,0.0,0.000,315162.2,315162.2,6889,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271772,35189.00
12/16/2015 08:15,2,0.000,ALERT,211.93,301.77,59.959,1450271703,"201051344000983","219011344069620",0.00,3.70,0,287.95,303.58,0.0,0.0,0.000,310471.3,310471.3,6896,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271774,35190.00
12/16/2015 08:15,2,0.000,ALERT,212.16,301.47,59.965,1450271703,"201051344001158","219011344069620",0.00,2.50,0,287.35,302.68,0.0,0.0,0.000,306025.9,306025.9,6899,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271776,35191.00
12/16/2015 08:15,2,0.000,ALERT,212.61,302.37,59.959,1450271703,"201051344000576","219011344069620",0.00,3.00,0,287.95,303.28,0.0,0.0,0.000,308042.6,308042.6,6895,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271777,35192.00
12/16/2015 08:15,2,0.000,ALERT,211.48,299.07,59.949,1450271703,"274151322000087","219011344069620",0.00,4.50,0,284.64,301.17,0.0,0.0,0.000,555020.0,555020.0,779,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450271779,35193.00
12/16/2015 08:15,2,0.000,ALERT,212.61,301.77,59.965,1450271703,"201051344000633","219011344069620",0.00,3.00,0,286.44,302.68,0.0,0.0,0.000,301620.4,301620.4,6899,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450271781,35194.00
12/16/2015 08:30,2,0.000,ALERT,213.06,302.37,59.975,1450272604,"201051344000645","219011344069620",0.00,3.70,0,299.67,310.49,0.0,0.0,0.000,308769.2,308769.2,6899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272606,35195.00
12/16/2015 08:30,2,0.000,ALERT,212.16,300.27,59.986,1450272604,"274151322000085","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,582273.6,582273.6,778,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272608,35196.00
12/16/2015 08:30,2,0.000,ALERT,213.29,302.37,59.981,1450272604,"201051344000633","219011344069620",0.00,3.00,0,298.17,310.79,0.0,0.0,0.000,301620.4,301620.4,6901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450272610,35197.00
12/16/2015 08:30,2,0.000,ALERT,212.83,302.37,59.981,1450272604,"201051344000469","219011344069620",0.00,3.00,0,298.47,309.89,0.0,0.0,0.000,302553.0,302553.0,6913,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450272611,35198.00
12/16/2015 08:30,2,0.000,ALERT,211.48,300.57,59.986,1450272604,"201051344000646","219011344069620",0.00,3.00,0,297.26,305.68,0.0,0.0,0.000,307533.5,307533.5,11546,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272613,35199.00
12/16/2015 08:30,2,0.000,ALERT,211.93,299.67,59.970,1450272604,"274151322000052","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,589817.5,589817.5,778,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272615,35200.00
12/16/2015 08:30,2,0.000,ALERT,211.70,300.57,59.986,1450272604,"201051344000585","219011344069620",0.00,3.70,0,297.57,305.68,0.0,0.0,0.000,312136.9,312136.9,11552,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272617,35201.00
12/16/2015 08:30,2,0.000,ALERT,211.70,300.87,59.981,1450272604,"201051344001230","219011344069620",0.00,3.30,0,298.17,306.58,0.0,0.0,0.000,310661.7,310661.7,11583,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272619,35202.00
12/16/2015 08:30,2,0.000,ALERT,212.16,301.17,59.970,1450272604,"201051344000582","219011344069620",0.00,2.50,0,298.77,306.58,0.0,0.0,0.000,305440.4,305440.4,11545,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272620,35203.00
12/16/2015 08:30,2,0.000,ALERT,211.25,300.27,59.975,1450272604,"201051344000955","219011344069620",0.00,3.30,0,297.57,305.98,0.0,0.0,0.000,314308.8,314308.8,11547,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272622,35204.00
12/16/2015 08:30,2,0.000,ALERT,212.16,299.37,59.981,1450272604,"274151322000094","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,475710.7,475710.7,803,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272624,35205.00
12/16/2015 08:30,2,0.000,ALERT,212.83,302.98,59.970,1450272604,"201051344000579","219011344069620",0.00,3.70,0,300.27,310.49,0.0,0.0,0.000,316171.1,316171.1,6896,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450272626,35206.00
12/16/2015 08:30,2,0.000,ALERT,211.48,300.57,59.981,1450272604,"201051344000890","219011344069620",0.00,3.70,0,298.47,307.18,0.0,0.0,0.000,312908.9,312908.9,11557,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272627,35207.00
12/16/2015 08:30,2,0.000,ALERT,211.70,300.27,59.981,1450272604,"201051344000438","219011344069620",0.00,3.00,0,298.17,306.28,0.0,0.0,0.000,314604.3,314604.3,11549,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450272629,35208.00
12/16/2015 08:30,2,0.000,ALERT,211.93,299.67,59.970,1450272604,"201051344000417","219011344069620",0.00,3.30,0,297.57,305.38,0.0,0.0,0.000,308775.1,308775.1,11557,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272631,35209.00
12/16/2015 08:30,2,0.000,ALERT,212.16,300.27,59.975,1450272604,"274151322000083","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,584304.8,584304.8,779,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272633,35210.00
12/16/2015 08:30,2,0.000,ALERT,212.83,300.27,59.975,1450272604,"274151322000076","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,620591.1,620591.1,778,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272635,35211.00
12/16/2015 08:30,2,0.000,ALERT,212.83,303.28,59.975,1450272604,"201051344000868","219011344069620",0.00,3.30,0,300.57,311.39,0.0,0.0,0.000,300286.8,300286.8,6900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272636,35212.00
12/16/2015 08:30,2,0.000,ALERT,212.16,300.87,59.970,1450272604,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,613550.8,613550.8,777,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272638,35213.00
12/16/2015 08:30,2,0.000,ALERT,212.38,302.07,59.944,1450272604,"201051344000988","219011344069620",0.00,3.70,0,297.57,309.89,0.0,0.0,0.000,300643.6,300643.6,6899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450272640,35214.00
12/16/2015 08:30,2,0.000,ALERT,211.48,299.67,59.975,1450272604,"201051344001025","219011344069620",0.00,3.00,0,297.57,306.28,0.0,0.0,0.000,312654.7,312654.7,11551,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272642,35215.00
12/16/2015 08:30,2,0.000,ALERT,212.83,302.68,59.970,1450272604,"201051344000458","219011344069620",0.00,4.50,0,300.27,310.19,0.0,0.0,0.000,310481.8,310481.8,6903,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272644,35216.00
12/16/2015 08:30,2,0.000,ALERT,213.29,302.37,59.944,1450272604,"201051344000853","219011344069620",0.00,3.30,0,299.97,309.89,0.0,0.0,0.000,307381.9,307381.9,6906,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272646,35217.00
12/16/2015 08:30,2,0.000,ALERT,212.16,300.57,59.970,1450272604,"201051344000685","219011344069620",0.00,3.30,0,297.87,306.28,0.0,0.0,0.000,314267.6,314267.6,11561,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272648,35218.00
12/16/2015 08:30,2,0.000,ALERT,211.93,299.97,59.991,1450272604,"201051344000917","219011344069620",0.00,4.00,0,296.96,304.78,0.0,0.0,0.000,311967.9,311967.9,11573,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272649,35219.00
12/16/2015 08:30,2,0.000,ALERT,211.93,300.57,59.965,1450272604,"201051344001145","219011344069620",0.00,3.30,0,298.17,306.88,0.0,0.0,0.000,315061.1,315061.1,11578,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272651,35220.00
12/16/2015 08:30,2,0.000,ALERT,211.93,299.97,59.933,1450272604,"201051344000651","219011344069620",0.00,2.50,0,297.26,305.38,0.0,0.0,0.000,309099.0,309099.0,11553,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272653,35221.00
12/16/2015 08:30,2,0.000,ALERT,211.70,299.97,59.981,1450272604,"274151322000088","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,567439.9,567439.9,778,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272655,35222.00
12/16/2015 08:30,2,0.000,ALERT,212.83,299.07,59.970,1450272604,"274151322000068","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,475603.8,475603.8,804,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272657,35223.00
12/16/2015 08:30,2,0.000,ALERT,211.48,300.87,59.975,1450272604,"201051344001135","219011344069620",0.00,3.30,0,298.17,306.28,0.0,0.0,0.000,305741.8,305741.8,11544,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272658,35224.00
12/16/2015 08:30,2,0.000,ALERT,212.38,302.98,59.970,1450272604,"201051344000594","219011344069620",0.00,3.30,0,299.67,311.69,0.0,0.0,0.000,311662.7,311662.7,6896,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272660,35225.00
12/16/2015 08:30,2,0.000,ALERT,211.93,299.97,60.002,1450272604,"201051344001203","219011344069620",0.00,3.00,0,297.87,307.48,0.0,0.0,0.000,312053.0,312053.0,11557,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450272662,35226.00
