ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 08:30,2,0.000,ALERT,212.16,299.97,59.965,1450272604,"274151322000054","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,579547.8,579547.8,778,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272664,35227.00
12/16/2015 08:30,2,0.000,ALERT,213.06,302.07,59.970,1450272604,"201051344000867","219011344069620",0.00,3.70,0,299.37,310.49,0.0,0.0,0.000,300773.5,300773.5,6891,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272666,35228.00
12/16/2015 08:30,2,0.000,ALERT,211.70,300.57,59.949,1450272604,"201051344001093","219011344069620",0.00,4.00,0,297.87,305.38,0.0,0.0,0.000,310168.2,310168.2,11569,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272668,35229.00
12/16/2015 08:30,2,0.000,ALERT,212.61,302.68,59.991,1450272604,"201051344000900","219011344069620",0.00,3.00,0,299.67,310.19,0.0,0.0,0.000,313795.5,313795.5,6898,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272669,35230.00
12/16/2015 08:30,2,0.000,ALERT,212.83,301.77,59.965,1450272604,"201051344000648","219011344069620",0.00,2.50,0,299.37,309.89,0.0,0.0,0.000,307577.5,307577.5,6894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272671,35231.00
12/16/2015 08:30,2,0.000,ALERT,212.83,302.98,59.970,1450272604,"201051344000569","219011344069620",0.00,3.30,0,300.57,310.79,0.0,0.0,0.000,315162.2,315162.2,6891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272673,35232.00
12/16/2015 08:30,2,0.000,ALERT,212.83,302.68,59.949,1450272604,"201051344000983","219011344069620",0.00,3.70,0,299.97,310.19,0.0,0.0,0.000,310471.3,310471.3,6898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272675,35233.00
12/16/2015 08:30,2,0.000,ALERT,212.83,302.37,59.949,1450272604,"201051344001158","219011344069620",0.00,2.50,0,299.67,309.89,0.0,0.0,0.000,306025.9,306025.9,6901,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272677,35234.00
12/16/2015 08:30,2,0.000,ALERT,213.51,303.28,59.965,1450272604,"201051344000576","219011344069620",0.00,3.00,0,300.27,310.79,0.0,0.0,0.000,308042.6,308042.6,6897,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272679,35235.00
12/16/2015 08:30,2,0.000,ALERT,211.93,299.07,59.959,1450272604,"274151322000087","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,555020.0,555020.0,781,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450272680,35236.00
12/16/2015 08:45,2,0.000,ALERT,213.51,302.98,60.002,1450273503,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,308769.2,308769.2,6901,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273505,35237.00
12/16/2015 08:45,2,0.021,ALERT,212.83,300.27,59.986,1450273503,"274151322000085","219011344069620",26.94,4.00,0,297.87,301.47,0.0,0.0,0.000,582273.6,582273.6,780,0,0,0,L,1151911521,0,122.01,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1450273507,35238.00
12/16/2015 08:45,2,0.000,ALERT,213.51,302.98,59.996,1450273503,"201051344000633","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,301620.4,301620.4,6903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273509,35239.00
12/16/2015 08:45,2,0.000,ALERT,213.29,303.28,60.007,1450273503,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,302553.0,302553.0,6915,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273511,35240.00
12/16/2015 08:45,2,0.000,ALERT,211.70,300.87,60.012,1450273503,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,307533.5,307533.5,11548,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273512,35241.00
12/16/2015 08:45,2,0.000,ALERT,211.93,300.27,59.986,1450273503,"274151322000052","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,589817.5,589817.5,780,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273514,35242.00
12/16/2015 08:45,2,0.000,ALERT,212.16,301.17,60.044,1450273503,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,312136.9,312136.9,11554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273516,35243.00
12/16/2015 08:45,2,0.000,ALERT,211.93,300.87,59.991,1450273503,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,310661.7,310661.7,11585,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273518,35244.00
12/16/2015 08:45,2,0.000,ALERT,212.61,301.77,60.002,1450273503,"201051344000582","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,305440.4,305440.4,11547,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273520,35245.00
12/16/2015 08:45,2,0.000,ALERT,211.93,301.17,60.002,1450273503,"201051344000955","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,314308.8,314308.8,11549,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273521,35246.00
12/16/2015 08:45,2,0.000,ALERT,212.16,299.37,59.996,1450273503,"274151322000094","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,475710.7,475710.7,805,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273523,35247.00
12/16/2015 08:45,2,0.000,ALERT,213.06,303.88,59.986,1450273503,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,316171.1,316171.1,6898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273525,35248.00
12/16/2015 08:45,2,0.000,ALERT,212.38,301.77,59.975,1450273503,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,312908.9,312908.9,11559,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273527,35249.00
12/16/2015 08:45,2,0.000,ALERT,212.16,300.87,59.991,1450273503,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,314604.3,314604.3,11551,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273529,35250.00
12/16/2015 08:45,2,0.000,ALERT,212.16,300.57,59.975,1450273503,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,308775.1,308775.1,11559,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273530,35251.00
12/16/2015 08:45,2,0.020,ALERT,212.61,300.57,59.981,1450273503,"274151322000083","219011344069620",26.86,3.70,0,298.17,301.77,0.0,0.0,0.000,584304.8,584304.8,781,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450273532,35252.00
12/16/2015 08:45,2,0.020,ALERT,212.83,300.57,59.975,1450273503,"274151322000076","219011344069620",27.77,3.70,0,297.87,302.07,0.0,0.0,0.000,620591.1,620591.1,780,0,0,0,L,1151911521,0,121.78,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1450273534,35253.00
12/16/2015 08:45,2,0.000,ALERT,213.06,303.88,59.986,1450273503,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,300286.8,300286.8,6902,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273536,35254.00
12/16/2015 08:45,2,0.014,ALERT,212.16,300.87,59.981,1450273503,"274151322000095","219011344069620",26.96,3.00,0,299.07,302.37,0.0,0.0,0.000,613550.8,613550.8,779,0,0,0,L,1151911521,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1450273538,35255.00
12/16/2015 08:45,2,0.000,ALERT,212.83,302.68,59.970,1450273503,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,300643.6,300643.6,6901,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273540,35256.00
12/16/2015 08:45,2,0.000,ALERT,212.16,300.57,59.986,1450273503,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,312654.7,312654.7,11553,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273542,35257.00
12/16/2015 08:45,2,0.000,ALERT,213.06,303.58,60.034,1450273503,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,310481.8,310481.8,6905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273544,35258.00
12/16/2015 08:45,2,0.000,ALERT,213.51,302.98,59.991,1450273503,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,307381.9,307381.9,6908,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273545,35259.00
12/16/2015 08:45,2,0.000,ALERT,212.38,300.87,59.986,1450273503,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,314267.6,314267.6,11563,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273547,35260.00
12/16/2015 08:45,2,0.000,ALERT,212.16,300.27,59.991,1450273503,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,311967.9,311967.9,11575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273549,35261.00
12/16/2015 08:45,2,0.000,ALERT,212.16,300.57,59.981,1450273503,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,315061.1,315061.1,11580,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273551,35262.00
12/16/2015 08:45,2,0.000,ALERT,212.16,299.97,59.986,1450273503,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,309099.0,309099.0,11555,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273552,35263.00
12/16/2015 08:45,2,0.000,ALERT,211.70,299.67,59.975,1450273503,"274151322000088","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,567439.9,567439.9,780,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273554,35264.00
12/16/2015 08:45,2,0.000,ALERT,212.83,299.07,59.986,1450273503,"274151322000068","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,475603.8,475603.8,806,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273556,35265.00
12/16/2015 08:45,2,0.000,ALERT,211.70,301.17,59.928,1450273503,"201051344001135","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,305741.8,305741.8,11546,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273558,35266.00
12/16/2015 08:45,2,0.000,ALERT,212.61,303.58,59.986,1450273503,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,311662.7,311662.7,6898,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273560,35267.00
12/16/2015 08:45,2,0.000,ALERT,211.93,300.27,59.954,1450273503,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,312053.0,312053.0,11559,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273561,35268.00
12/16/2015 08:45,2,0.016,ALERT,211.93,300.27,60.012,1450273503,"274151322000054","219011344069620",27.08,4.50,0,297.87,301.77,0.0,0.0,0.000,579547.8,579547.8,780,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1450273563,35269.00
12/16/2015 08:45,2,0.000,ALERT,213.29,303.28,59.986,1450273503,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,300773.5,300773.5,6893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273565,35270.00
12/16/2015 08:45,2,0.000,ALERT,212.16,301.17,59.986,1450273503,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,310168.2,310168.2,11571,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273567,35271.00
12/16/2015 08:45,2,0.000,ALERT,212.83,303.28,59.975,1450273503,"201051344000900","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,313795.5,313795.5,6900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273569,35272.00
12/16/2015 08:45,2,0.000,ALERT,213.29,302.98,59.970,1450273503,"201051344000648","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,307577.5,307577.5,6896,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273571,35273.00
12/16/2015 08:45,2,0.000,ALERT,213.06,304.18,59.970,1450273503,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,315162.2,315162.2,6893,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273572,35274.00
12/16/2015 08:45,2,0.000,ALERT,213.06,303.28,59.975,1450273503,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,310471.3,310471.3,6900,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273574,35275.00
12/16/2015 08:45,2,0.000,ALERT,213.29,303.28,59.975,1450273503,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,306025.9,306025.9,6903,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450273576,35276.00
12/16/2015 08:45,2,0.000,ALERT,213.51,303.58,59.975,1450273503,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,308042.6,308042.6,6899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450273578,35277.00
12/16/2015 08:45,2,0.033,ALERT,212.38,299.37,59.959,1450273503,"274151322000087","219011344069620",25.72,4.50,0,296.96,301.17,0.0,0.0,0.000,555020.0,555020.0,783,0,0,0,L,1151911521,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1450273579,35278.00
12/16/2015 09:00,2,0.137,ALERT,213.74,302.98,59.970,1450274403,"201051344000645","219011344069620",22.11,3.70,0,300.57,304.78,3.1,1.1,0.000,308769.2,308769.2,6903,0,0,0,L,1122011218,0,122.23,122.68,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450274405,35279.00
12/16/2015 09:00,2,0.066,ALERT,212.61,300.87,59.965,1450274403,"274151322000085","219011344069620",22.01,4.00,0,297.57,302.07,1.5,0.0,0.000,582273.6,582273.6,782,0,0,0,L,1151911521,0,122.46,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1450274407,35280.00
12/16/2015 09:00,2,0.154,ALERT,213.74,302.68,59.975,1450274403,"201051344000633","219011344069620",21.39,3.00,0,299.07,304.48,3.4,1.3,0.000,301620.5,301620.5,6905,0,0,0,L,1122011218,0,122.23,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1450274408,35281.00
12/16/2015 09:00,2,0.000,ALERT,213.29,302.98,59.970,1450274403,"201051344000469","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,302553.0,302553.0,6917,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450274410,35282.00
12/16/2015 09:00,2,0.146,ALERT,212.38,301.47,59.970,1450274403,"201051344000646","219011344069620",21.03,3.30,0,298.47,302.68,3.1,1.1,0.000,307533.5,307533.5,11550,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1450274412,35283.00
12/16/2015 09:00,2,0.090,ALERT,211.93,299.67,59.938,1450274403,"274151322000052","219011344069620",21.23,3.70,0,297.26,302.68,1.9,0.0,0.000,589817.5,589817.5,782,0,0,0,L,1151911521,0,121.10,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1450274414,35284.00
12/16/2015 09:00,2,0.145,ALERT,212.61,302.07,59.970,1450274403,"201051344000585","219011344069620",21.31,4.00,0,298.47,302.98,3.2,1.1,0.000,312137.0,312137.0,11556,0,0,0,L,1122011218,0,121.78,122.23,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450274416,35285.00
12/16/2015 09:00,2,0.150,ALERT,212.38,302.07,59.959,1450274403,"201051344001230","219011344069620",20.04,3.30,0,298.77,303.28,3.0,1.0,0.000,310661.8,310661.8,11587,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1450274418,35286.00
12/16/2015 09:00,2,0.160,ALERT,213.06,302.37,59.965,1450274403,"201051344000582","219011344069620",22.01,3.00,0,299.97,303.58,3.6,1.6,0.000,305440.5,305440.5,11549,0,0,0,L,1122011218,0,122.23,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1450274419,35287.00
12/16/2015 09:00,2,0.176,ALERT,212.16,301.47,59.991,1450274403,"201051344000955","219011344069620",21.07,3.30,0,299.07,302.68,3.8,1.7,0.000,314308.9,314308.9,11551,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1450274421,35288.00
12/16/2015 09:00,2,0.000,ALERT,212.38,299.97,59.954,1450274403,"274151322000094","219011344069620",41.19,3.30,0,296.96,391.04,0.0,0.0,0.000,475710.7,475710.7,807,0,0,0,L,1151911521,0,121.33,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450274423,35289.00
12/16/2015 09:00,2,0.182,ALERT,213.06,303.58,59.970,1450274403,"201051344000579","219011344069620",21.69,3.70,0,301.47,305.68,4.0,1.9,0.000,316171.3,316171.3,6900,0,0,0,L,1122011218,0,121.55,122.01,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450274425,35290.00
12/16/2015 09:00,2,0.170,ALERT,212.16,301.77,59.959,1450274403,"201051344000890","219011344069620",21.97,3.70,0,299.37,303.88,3.8,1.7,0.000,312909.1,312909.1,11561,0,0,0,L,1122011218,0,122.23,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1450274427,35291.00
12/16/2015 09:00,2,0.174,ALERT,212.61,301.47,59.954,1450274403,"201051344000438","219011344069620",21.47,3.00,0,299.07,303.28,3.8,1.8,0.000,314604.4,314604.4,11553,0,0,0,L,1122011218,0,122.46,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1450274429,35292.00
12/16/2015 09:00,2,0.211,ALERT,212.61,301.17,59.933,1450274403,"201051344000417","219011344069620",21.19,3.30,0,298.17,302.37,4.5,2.5,0.000,308775.4,308775.4,11561,0,0,0,L,1122011218,0,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1450274430,35293.00
12/16/2015 09:00,2,0.066,ALERT,212.61,301.17,59.954,1450274403,"274151322000083","219011344069620",21.63,3.70,0,297.87,302.68,1.4,0.0,0.000,584304.8,584304.8,783,0,0,0,L,1151911521,0,121.55,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1450274432,35294.00
12/16/2015 09:00,2,0.066,ALERT,213.06,300.57,59.954,1450274403,"274151322000076","219011344069620",22.26,3.70,0,297.26,302.68,1.5,0.0,0.000,620591.1,620591.1,782,0,0,0,L,1151911521,0,122.01,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1450274434,35295.00
12/16/2015 09:00,2,0.143,ALERT,213.29,304.48,59.959,1450274403,"201051344000868","219011344069620",21.55,3.30,0,301.47,305.68,3.1,1.1,0.000,300286.9,300286.9,6904,0,0,0,L,1122011218,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1450274436,35296.00
12/16/2015 09:00,2,0.059,ALERT,212.16,301.77,59.949,1450274403,"274151322000095","219011344069620",22.38,3.00,0,298.77,302.98,1.4,0.0,0.000,613550.8,613550.8,781,0,0,0,L,1151911521,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1450274438,35297.00
12/16/2015 09:00,2,0.000,ALERT,213.06,302.98,59.949,1450274403,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,300643.6,300643.6,6903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450274439,35298.00
12/16/2015 09:00,2,0.146,ALERT,212.38,300.87,59.954,1450274403,"201051344001025","219011344069620",21.91,3.00,0,298.47,303.28,3.3,1.2,0.000,312654.8,312654.8,11555,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1450274441,35299.00
12/16/2015 09:00,2,0.000,ALERT,213.06,303.28,59.954,1450274403,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,310481.8,310481.8,6907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450274443,35300.00
12/16/2015 09:00,2,0.000,ALERT,213.96,303.28,59.949,1450274403,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,307381.9,307381.9,6910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450274445,35301.00
12/16/2015 09:00,2,0.150,ALERT,212.83,301.47,59.949,1450274403,"201051344000685","219011344069620",21.49,3.30,0,298.77,302.98,3.3,1.2,0.000,314267.7,314267.7,11565,0,0,0,L,1122011218,0,122.91,121.55,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450274447,35302.00
12/16/2015 09:00,2,0.145,ALERT,212.38,300.57,59.901,1450274403,"201051344000917","219011344069620",21.09,4.50,0,297.57,302.37,3.1,1.1,0.000,311968.0,311968.0,11577,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1450274449,35303.00
12/16/2015 09:00,2,0.129,ALERT,212.61,301.77,59.949,1450274403,"201051344001145","219011344069620",21.79,3.30,0,298.17,303.58,2.9,0.8,0.000,315061.2,315061.2,11582,0,0,0,L,1122011218,0,122.01,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1450274451,35304.00
12/16/2015 09:00,2,0.172,ALERT,212.38,300.87,59.949,1450274403,"201051344000651","219011344069620",21.75,2.50,0,298.17,302.37,3.8,1.7,0.000,309099.1,309099.1,11557,0,0,0,L,1122011218,0,122.46,121.33,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450274453,35305.00
12/16/2015 09:00,2,0.051,ALERT,212.16,300.57,59.928,1450274403,"274151322000088","219011344069620",21.69,4.50,0,297.26,302.07,1.1,0.0,0.000,567439.9,567439.9,782,0,0,0,L,1151911521,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1450274454,35306.00
12/16/2015 09:00,2,0.006,ALERT,213.06,363.09,59.965,1450274403,"274151322000068","219011344069620",41.51,4.00,0,296.96,397.05,0.0,0.0,0.000,475603.8,475603.8,808,0,0,0,L,1151911521,0,122.23,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450274456,35307.00
12/16/2015 09:00,2,0.137,ALERT,212.16,301.47,59.944,1450274403,"201051344001135","219011344069620",22.13,3.30,0,299.07,303.28,3.1,1.0,0.000,305741.9,305741.9,11548,0,0,0,L,1122011218,0,122.01,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1450274458,35308.00
12/16/2015 09:00,2,0.160,ALERT,213.06,303.88,59.944,1450274403,"201051344000594","219011344069620",22.50,3.30,0,300.57,305.08,3.7,1.6,0.000,311662.8,311662.8,6900,0,0,0,L,1122011218,0,121.55,122.01,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450274460,35309.00
12/16/2015 09:00,2,0.158,ALERT,212.38,301.47,59.954,1450274403,"201051344001203","219011344069620",20.71,3.00,0,298.77,304.48,3.4,1.3,0.000,312053.1,312053.1,11561,0,0,0,L,1122011218,0,122.68,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1450274462,35310.00
12/16/2015 09:00,2,0.064,ALERT,212.38,300.87,59.944,1450274403,"274151322000054","219011344069620",22.26,4.50,0,297.87,302.68,1.4,0.0,0.000,579547.8,579547.8,782,0,0,0,L,1151911521,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1450274464,35311.00
12/16/2015 09:00,2,0.145,ALERT,213.74,302.98,59.933,1450274403,"201051344000867","219011344069620",22.44,3.70,0,299.97,305.38,3.3,1.3,0.000,300773.6,300773.6,6895,0,0,0,L,1122011218,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1450274465,35312.00
12/16/2015 09:00,2,0.203,ALERT,212.61,301.47,59.944,1450274403,"201051344001093","219011344069620",21.09,4.00,0,298.77,302.68,4.4,2.3,0.000,310168.4,310168.4,11573,0,0,0,L,1122011218,0,122.01,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1450274467,35313.00
12/16/2015 09:00,2,0.088,ALERT,213.29,303.28,59.944,1450274403,"201051344000900","219011344069620",21.99,3.30,0,300.27,304.78,2.0,0.0,0.000,313795.5,313795.5,6902,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1450274469,35314.00
12/16/2015 09:00,2,0.172,ALERT,213.74,302.68,59.907,1450274403,"201051344000648","219011344069620",22.32,2.50,0,299.97,305.08,3.9,1.8,0.000,307577.6,307577.6,6898,0,0,0,L,1122011218,0,121.55,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1450274471,35315.00
12/16/2015 09:00,2,0.150,ALERT,213.29,303.88,59.933,1450274403,"201051344000569","219011344069620",20.81,3.70,0,301.17,305.98,3.2,1.2,0.000,315162.3,315162.3,6895,0,0,0,L,1122011218,0,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1450274473,35316.00
12/16/2015 09:00,2,0.000,ALERT,213.29,303.28,59.981,1450274403,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,310471.3,310471.3,6902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450274474,35317.00
12/16/2015 09:00,2,0.119,ALERT,213.51,302.98,59.959,1450274403,"201051344001158","219011344069620",17.91,2.50,0,300.27,304.48,2.2,0.2,0.000,306025.9,306025.9,6905,0,0,0,L,1122011218,0,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1450274476,35318.00
12/16/2015 09:00,2,0.172,ALERT,213.74,303.58,59.944,1450274403,"201051344000576","219011344069620",22.19,3.00,0,300.87,305.08,3.9,1.8,0.000,308042.8,308042.8,6901,0,0,0,L,1122011218,0,122.01,122.23,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450274478,35319.00
12/16/2015 09:00,2,0.082,ALERT,212.61,300.27,59.912,1450274403,"274151322000087","219011344069620",21.33,4.50,0,296.66,301.77,1.8,0.0,0.000,555020.0,555020.0,785,0,0,0,L,1151911521,0,121.78,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1450274480,35320.00
12/16/2015 09:15,2,0.139,ALERT,214.19,303.58,59.959,1450275304,"201051344000645","219011344069620",21.83,4.00,0,301.47,359.18,3.1,1.1,0.000,308769.7,308769.7,6905,0,0,0,L,1122011218,0,122.46,122.68,0002,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275306,35321.00
12/16/2015 09:15,2,0.066,ALERT,212.61,300.87,59.986,1450275304,"274151322000085","219011344069620",21.87,4.50,0,299.07,338.74,1.4,0.0,0.000,582273.7,582273.7,784,0,0,0,L,1151911521,0,122.01,122.68,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275307,35322.00
12/16/2015 09:15,2,0.152,ALERT,213.96,302.98,59.986,1450275304,"201051344000633","219011344069620",21.53,3.30,0,299.07,348.96,3.3,1.3,0.000,301621.0,301621.0,6907,0,0,0,L,1122011218,0,122.46,122.68,0002,3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275309,35323.00
12/16/2015 09:15,2,0.094,ALERT,213.51,302.98,59.986,1450275304,"201051344000469","219011344069620",30.47,3.00,0,299.97,305.38,3.0,0.9,0.000,302553.2,302553.2,6919,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1450275311,35324.00
12/16/2015 09:15,2,0.143,ALERT,212.16,301.17,59.949,1450275304,"201051344000646","219011344069620",20.91,3.70,0,299.37,349.86,3.1,1.0,0.000,307534.0,307534.0,11552,0,0,0,L,1122011218,0,122.23,121.55,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275313,35325.00
12/16/2015 09:15,2,0.088,ALERT,212.38,300.57,59.991,1450275304,"274151322000052","219011344069620",20.99,4.50,0,298.77,350.17,1.9,0.0,0.000,589817.6,589817.6,784,0,0,0,L,1151911521,0,121.33,122.91,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275315,35326.00
12/16/2015 09:15,2,0.146,ALERT,212.61,301.47,59.975,1450275304,"201051344000585","219011344069620",21.17,4.00,0,299.37,351.37,3.1,1.1,0.000,312137.5,312137.5,11558,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275317,35327.00
12/16/2015 09:15,2,0.150,ALERT,212.38,301.77,59.975,1450275304,"201051344001230","219011344069620",19.96,3.70,0,300.27,354.67,3.0,1.0,0.000,310662.2,310662.2,11589,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275318,35328.00
12/16/2015 09:15,2,0.160,ALERT,213.06,302.37,60.018,1450275304,"201051344000582","219011344069620",21.91,3.00,0,300.87,351.67,3.6,1.5,0.000,305441.0,305441.0,11551,0,0,0,L,1122011218,0,122.23,122.01,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275320,35329.00
12/16/2015 09:15,2,0.191,ALERT,211.93,301.17,60.028,1450275304,"201051344000955","219011344069620",19.26,3.70,0,299.67,355.58,3.8,1.7,0.000,314309.6,314309.6,11553,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275322,35330.00
12/16/2015 09:15,2,0.000,ALERT,212.61,300.27,59.981,1450275304,"274151322000094","219011344069620",41.09,3.30,0,298.47,407.87,0.0,0.0,0.000,475710.7,475710.7,809,0,0,0,L,1151911521,0,121.33,123.14,0100,1,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1450275324,35331.00
12/16/2015 09:15,2,0.180,ALERT,213.74,304.18,59.970,1450275304,"201051344000579","219011344069620",21.55,3.70,0,302.07,355.28,3.9,1.9,0.000,316172.0,316172.0,6902,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275326,35332.00
12/16/2015 09:15,2,0.168,ALERT,212.38,301.77,60.007,1450275304,"201051344000890","219011344069620",21.69,4.00,0,299.97,346.56,3.7,1.7,0.000,312909.8,312909.8,11563,0,0,0,L,1122011218,0,122.23,121.10,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275327,35333.00
12/16/2015 09:15,2,0.172,ALERT,212.61,301.47,59.986,1450275304,"201051344000438","219011344069620",21.23,3.30,0,299.67,346.56,3.7,1.7,0.000,314605.0,314605.0,11555,0,0,0,L,1122011218,0,122.46,121.78,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275329,35334.00
12/16/2015 09:15,2,0.207,ALERT,212.61,301.17,59.991,1450275304,"201051344000417","219011344069620",20.93,3.70,0,299.07,354.07,4.4,2.3,0.000,308776.2,308776.2,11563,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275331,35335.00
12/16/2015 09:15,2,0.062,ALERT,212.38,301.17,59.981,1450275304,"274151322000083","219011344069620",21.41,4.00,0,299.67,344.45,1.4,0.0,0.000,584304.8,584304.8,785,0,0,0,L,1151911521,0,121.55,122.91,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275333,35336.00
12/16/2015 09:15,2,0.064,ALERT,213.29,300.87,60.007,1450275304,"274151322000076","219011344069620",21.69,4.00,0,299.37,340.85,1.4,0.0,0.000,620591.1,620591.1,784,0,0,0,L,1151911521,0,122.01,123.14,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275335,35337.00
12/16/2015 09:15,2,0.141,ALERT,213.51,304.18,59.991,1450275304,"201051344000868","219011344069620",21.07,3.70,0,302.07,352.57,3.0,1.0,0.000,300287.4,300287.4,6906,0,0,0,L,1122011218,0,121.78,122.68,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275336,35338.00
12/16/2015 09:15,2,0.057,ALERT,212.61,302.07,59.986,1450275304,"274151322000095","219011344069620",21.67,3.70,0,300.27,349.26,1.2,0.0,0.000,613550.9,613550.9,783,0,0,0,L,1151911521,0,122.23,122.46,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275338,35339.00
12/16/2015 09:15,2,0.062,ALERT,213.29,302.98,59.991,1450275304,"201051344000988","219011344069620",30.87,3.70,0,299.07,305.38,2.0,0.0,0.000,300643.6,300643.6,6905,0,0,0,L,1122011218,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1450275340,35340.00
12/16/2015 09:15,2,0.143,ALERT,212.16,300.57,59.986,1450275304,"201051344001025","219011344069620",21.51,3.30,0,299.37,348.66,3.1,1.1,0.000,312655.3,312655.3,11557,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275342,35341.00
12/16/2015 09:15,2,0.096,ALERT,213.51,303.58,59.975,1450275304,"201051344000458","219011344069620",30.38,4.50,0,301.47,306.58,3.0,0.9,0.000,310481.9,310481.9,6909,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450275344,35342.00
12/16/2015 09:15,2,0.064,ALERT,214.19,303.28,59.996,1450275304,"201051344000853","219011344069620",30.93,3.30,0,301.17,305.98,2.1,0.1,0.000,307382.0,307382.0,6912,0,0,0,L,1122011218,0,122.46,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1450275346,35343.00
12/16/2015 09:15,2,0.143,ALERT,212.83,301.47,59.991,1450275304,"201051344000685","219011344069620",20.48,3.70,0,299.67,342.35,3.0,0.9,0.000,314268.1,314268.1,11567,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275347,35344.00
12/16/2015 09:15,2,0.139,ALERT,212.83,301.17,60.007,1450275304,"201051344000917","219011344069620",20.10,5.00,0,298.47,351.37,2.8,0.8,0.000,311968.4,311968.4,11579,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275349,35345.00
12/16/2015 09:15,2,0.121,ALERT,212.83,302.07,59.986,1450275304,"201051344001145","219011344069620",20.69,3.70,0,299.97,354.07,2.6,0.6,0.000,315061.5,315061.5,11584,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275351,35346.00
12/16/2015 09:15,2,0.164,ALERT,212.61,300.57,59.991,1450275304,"201051344000651","219011344069620",20.44,3.00,0,299.07,345.66,3.4,1.4,0.000,309099.7,309099.7,11559,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275353,35347.00
12/16/2015 09:15,2,0.047,ALERT,212.16,301.17,59.986,1450275304,"274151322000088","219011344069620",19.98,5.00,0,298.77,338.44,0.9,0.0,0.000,567439.9,567439.9,784,0,0,0,L,1151911521,0,122.23,122.46,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275355,35348.00
12/16/2015 09:15,2,0.006,ALERT,213.06,339.65,59.986,1450275304,"274151322000068","219011344069620",41.09,5.00,0,298.17,407.87,0.0,0.0,0.000,475603.8,475603.8,810,0,0,0,L,1151911521,0,121.78,123.14,0100,4,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1450275357,35349.00
12/16/2015 09:15,2,0.127,ALERT,212.16,301.47,60.028,1450275304,"201051344001135","219011344069620",20.52,3.70,0,300.27,348.66,2.7,0.6,0.000,305742.3,305742.3,11550,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275358,35350.00
12/16/2015 09:15,2,0.154,ALERT,213.06,303.58,59.991,1450275304,"201051344000594","219011344069620",20.91,3.70,0,301.17,351.37,3.3,1.2,0.000,311663.4,311663.4,6902,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275360,35351.00
12/16/2015 09:15,2,0.141,ALERT,212.38,301.17,59.986,1450275304,"201051344001203","219011344069620",19.58,3.70,0,299.67,344.15,2.8,0.8,0.000,312053.6,312053.6,11563,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275362,35352.00
12/16/2015 09:15,2,0.055,ALERT,212.61,301.17,59.986,1450275304,"274151322000054","219011344069620",20.10,5.00,0,299.37,338.14,1.1,0.0,0.000,579547.9,579547.9,784,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275364,35353.00
12/16/2015 09:15,2,0.133,ALERT,213.74,302.68,59.981,1450275304,"201051344000867","219011344069620",20.14,4.50,0,300.87,351.97,2.8,0.7,0.000,300774.0,300774.0,6897,0,0,0,L,1122011218,0,122.23,122.46,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275365,35354.00
12/16/2015 09:15,2,0.186,ALERT,212.38,301.17,60.023,1450275304,"201051344001093","219011344069620",19.10,4.50,0,299.97,345.66,3.6,1.6,0.000,310169.1,310169.1,11575,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275367,35355.00
12/16/2015 09:15,2,0.076,ALERT,213.29,303.28,59.986,1450275304,"201051344000900","219011344069620",19.14,3.70,0,301.17,357.38,1.5,0.0,0.000,313795.6,313795.6,6904,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275369,35356.00
12/16/2015 09:15,2,0.158,ALERT,213.51,302.37,59.986,1450275304,"201051344000648","219011344069620",19.84,3.00,0,300.87,348.06,3.2,1.2,0.000,307578.2,307578.2,6900,0,0,0,L,1122011218,0,121.55,122.68,0002,1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275371,35357.00
12/16/2015 09:15,2,0.141,ALERT,213.51,303.58,59.975,1450275304,"201051344000569","219011344069620",17.61,3.70,0,302.07,340.55,2.5,0.5,0.000,315162.7,315162.7,6897,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275373,35358.00
12/16/2015 09:15,2,0.066,ALERT,213.51,303.28,59.975,1450275304,"201051344000983","219011344069620",30.20,3.70,0,301.77,306.28,2.1,0.1,0.000,310471.3,310471.3,6904,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450275375,35359.00
12/16/2015 09:15,2,0.051,ALERT,213.51,302.98,59.959,1450275304,"201051344001158","219011344069620",30.59,3.00,0,300.87,305.38,1.6,0.0,0.000,306026.1,306026.1,6907,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1450275376,35360.00
12/16/2015 09:15,2,0.152,ALERT,213.96,303.58,59.981,1450275304,"201051344000576","219011344069620",18.67,3.30,0,301.77,351.67,2.9,0.9,0.000,308043.3,308043.3,6903,0,0,0,L,1122011218,0,122.23,122.46,0002,0,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275378,35361.00
12/16/2015 09:15,2,0.066,ALERT,212.38,299.67,59.975,1450275304,"274151322000087","219011344069620",18.13,5.00,0,298.17,338.74,1.2,0.0,0.000,555020.1,555020.1,787,0,0,0,L,1151911521,0,121.78,122.68,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450275380,35362.00
12/16/2015 09:30,2,0.121,ACTIVE,213.74,302.98,59.991,1450276203,"201051344000645","219011344069620",18.96,4.50,0,301.47,305.08,2.4,0.3,0.000,308769.8,308769.8,6907,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276205,35363.00
12/16/2015 09:30,2,0.055,ACTIVE_NO_POWER,212.61,299.97,60.002,1450276203,"274151322000085","219011344069620",18.71,4.50,0,298.47,305.38,1.0,0.0,0.000,582273.7,582273.7,786,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276205,35364.00
12/16/2015 09:30,2,0.137,ACTIVE,214.19,303.28,60.002,1450276203,"201051344000633","219011344069620",17.57,3.30,0,299.67,304.48,2.4,0.4,0.000,301621.2,301621.2,6909,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276206,35365.00
12/16/2015 09:30,2,0.160,ALERT,213.51,303.28,59.996,1450276203,"201051344000469","219011344069620",14.45,3.00,0,300.27,304.78,2.4,0.3,0.000,302553.4,302553.4,6921,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1450276208,35366.00
12/16/2015 09:30,2,0.127,ACTIVE,212.16,301.17,59.996,1450276203,"201051344000646","219011344069620",17.00,3.70,0,298.47,302.68,2.2,0.2,0.000,307534.1,307534.1,11554,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276209,35367.00
12/16/2015 09:30,2,0.076,ALERT,212.16,300.27,60.034,1450276203,"274151322000052","219011344069620",17.41,4.50,0,298.47,305.68,1.4,0.0,0.000,589817.6,589817.6,786,0,0,0,L,1151911521,0,121.10,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1450276211,35368.00
12/16/2015 09:30,2,0.131,ACTIVE,212.61,301.47,60.012,1450276203,"201051344000585","219011344069620",17.12,4.00,0,298.47,302.68,2.3,0.3,0.000,312137.6,312137.6,11560,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276212,35369.00
12/16/2015 09:30,2,0.137,ALERT,212.38,301.77,59.996,1450276203,"201051344001230","219011344069620",15.17,3.70,0,299.37,302.98,2.1,0.1,0.000,310662.3,310662.3,11591,0,0,0,L,1122011218,0,122.23,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450276214,35370.00
12/16/2015 09:30,2,0.145,ACTIVE,212.83,302.07,60.039,1450276203,"201051344000582","219011344069620",17.75,3.30,0,299.67,303.28,2.6,0.6,0.000,305441.3,305441.3,11553,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276214,35371.00
12/16/2015 09:30,2,0.160,ACTIVE,212.16,301.47,59.996,1450276203,"201051344000955","219011344069620",16.58,3.70,0,299.07,302.68,2.7,0.7,0.000,314309.9,314309.9,11555,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276215,35372.00
