ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 09:30,2,0.000,ALERT,212.38,299.07,59.986,1450276203,"274151322000094","219011344069620",40.26,3.70,0,298.17,391.34,0.0,0.0,0.000,475710.7,475710.7,811,0,0,0,L,1151911521,0,121.55,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450276217,35373.00
12/16/2015 09:30,2,0.166,ACTIVE,213.51,303.88,59.991,1450276203,"201051344000579","219011344069620",17.61,3.70,0,302.07,305.68,3.0,1.0,0.000,316172.3,316172.3,6904,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276218,35374.00
12/16/2015 09:30,2,0.154,ACTIVE,212.38,301.47,59.991,1450276203,"201051344000890","219011344069620",18.01,4.00,0,299.37,304.18,2.8,0.8,0.000,312910.0,312910.0,11565,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276219,35375.00
12/16/2015 09:30,2,0.156,ALERT,212.61,300.87,59.944,1450276203,"201051344000438","219011344069620",16.32,3.30,0,299.07,302.98,2.6,0.6,0.000,314605.3,314605.3,11557,0,0,0,L,1122011218,0,122.23,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1450276221,35376.00
12/16/2015 09:30,2,0.193,ACTIVE,212.61,300.57,59.986,1450276203,"201051344000417","219011344069620",16.70,3.70,0,298.17,302.68,3.3,1.2,0.000,308776.6,308776.6,11565,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276222,35377.00
12/16/2015 09:30,2,0.053,ALERT,212.61,301.17,59.986,1450276203,"274151322000083","219011344069620",16.92,4.00,0,298.17,306.28,0.9,0.0,0.000,584304.8,584304.8,787,0,0,0,L,1151911521,0,121.78,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1450276224,35378.00
12/16/2015 09:30,2,0.057,ACTIVE_NO_POWER,213.06,300.27,59.970,1450276203,"274151322000076","219011344069620",18.39,4.50,0,298.17,305.68,1.0,0.0,0.000,620591.1,620591.1,786,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276224,35379.00
12/16/2015 09:30,2,0.121,ACTIVE_NO_POWER,213.29,303.58,59.996,1450276203,"201051344000868","219011344069620",13.32,3.70,0,302.07,305.68,1.6,0.0,0.000,300287.5,300287.5,6908,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276225,35380.00
12/16/2015 09:30,2,0.047,ACTIVE_NO_POWER,212.38,301.17,59.981,1450276203,"274151322000095","219011344069620",18.31,3.70,0,299.37,306.28,0.9,0.0,0.000,613550.9,613550.9,785,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276226,35381.00
12/16/2015 09:30,2,0.062,ALERT,213.06,302.68,59.986,1450276203,"201051344000988","219011344069620",30.45,3.70,0,298.77,304.78,2.0,0.0,0.000,300643.6,300643.6,6907,0,0,0,L,1122011218,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1450276228,35382.00
12/16/2015 09:30,2,0.123,ACTIVE,212.16,300.27,59.944,1450276203,"201051344001025","219011344069620",17.85,3.30,0,298.17,303.28,2.2,0.2,0.000,312655.5,312655.5,11559,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276229,35383.00
12/16/2015 09:30,2,0.098,ALERT,213.06,302.98,59.986,1450276203,"201051344000458","219011344069620",29.84,4.50,0,301.47,305.68,3.0,1.0,0.000,310482.1,310482.1,6911,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450276231,35384.00
12/16/2015 09:30,2,0.064,ALERT,213.74,302.68,59.991,1450276203,"201051344000853","219011344069620",30.51,3.30,0,301.47,305.08,2.0,0.0,0.000,307382.0,307382.0,6914,0,0,0,L,1122011218,0,122.23,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450276233,35385.00
12/16/2015 09:30,2,0.129,ACTIVE,212.83,301.47,59.981,1450276203,"201051344000685","219011344069620",16.98,3.70,0,298.77,302.98,2.2,0.2,0.000,314268.3,314268.3,11569,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276234,35386.00
12/16/2015 09:30,2,0.127,ALERT,212.61,300.87,59.981,1450276203,"201051344000917","219011344069620",16.58,5.00,0,297.26,302.37,2.1,0.1,0.000,311968.5,311968.5,11581,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1450276235,35387.00
12/16/2015 09:30,2,0.113,ACTIVE_NO_POWER,212.61,301.47,59.975,1450276203,"201051344001145","219011344069620",17.22,3.70,0,299.37,303.58,2.0,0.0,0.000,315061.6,315061.6,11586,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276236,35388.00
12/16/2015 09:30,2,0.154,ACTIVE,212.61,300.87,59.981,1450276203,"201051344000651","219011344069620",17.24,3.00,0,298.47,302.37,2.7,0.7,0.000,309100.0,309100.0,11561,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276237,35389.00
12/16/2015 09:30,2,0.039,ALERT,211.93,299.67,59.975,1450276203,"274151322000088","219011344069620",16.66,5.00,0,297.87,305.38,0.7,0.0,0.000,567439.9,567439.9,786,0,0,0,L,1151911521,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1450276239,35390.00
12/16/2015 09:30,2,0.008,ALERT,213.06,320.41,59.981,1450276203,"274151322000068","219011344069620",40.61,5.00,0,298.17,396.75,0.0,0.0,0.000,475603.8,475603.8,812,0,0,0,L,1151911521,0,122.01,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450276241,35391.00
12/16/2015 09:30,2,0.119,ACTIVE,212.16,301.47,59.975,1450276203,"201051344001135","219011344069620",17.43,3.70,0,299.07,303.28,2.1,0.1,0.000,305742.4,305742.4,11552,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276242,35392.00
12/16/2015 09:30,2,0.145,ACTIVE,213.06,303.58,59.981,1450276203,"201051344000594","219011344069620",18.23,3.70,0,301.17,305.08,2.7,0.6,0.000,311663.6,311663.6,6904,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276243,35393.00
12/16/2015 09:30,2,0.133,ACTIVE,212.61,301.17,59.970,1450276203,"201051344001203","219011344069620",16.58,3.70,0,298.77,304.18,2.2,0.2,0.000,312053.7,312053.7,11565,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276244,35394.00
12/16/2015 09:30,2,0.049,ALERT,212.16,300.27,59.975,1450276203,"274151322000054","219011344069620",16.78,5.50,0,298.17,305.68,0.9,0.0,0.000,579547.9,579547.9,786,0,0,0,L,1151911521,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1450276245,35395.00
12/16/2015 09:30,2,0.125,ACTIVE,213.74,302.68,59.975,1450276203,"201051344000867","219011344069620",16.42,4.00,0,300.57,305.08,2.1,0.1,0.000,300774.2,300774.2,6899,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276246,35396.00
12/16/2015 09:30,2,0.180,ALERT,212.61,301.47,59.970,1450276203,"201051344001093","219011344069620",15.86,4.50,0,298.77,302.37,2.9,0.9,0.000,310169.5,310169.5,11577,0,0,0,L,1122011218,0,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1450276248,35397.00
12/16/2015 09:30,2,0.070,ACTIVE_NO_POWER,213.29,302.98,59.949,1450276203,"201051344000900","219011344069620",16.24,3.70,0,300.87,304.78,1.1,0.0,0.000,313795.6,313795.6,6906,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276249,35398.00
12/16/2015 09:30,2,0.150,ACTIVE,213.51,302.37,59.975,1450276203,"201051344000648","219011344069620",17.39,3.00,0,300.57,304.78,2.7,0.7,0.000,307578.5,307578.5,6902,0,0,0,L,1122011218,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450276250,35399.00
12/16/2015 09:30,2,0.135,ALERT,213.29,303.58,59.986,1450276203,"201051344000569","219011344069620",14.93,3.70,0,301.77,305.68,2.0,0.0,0.000,315162.8,315162.8,6899,0,0,0,L,1122011218,0,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1450276252,35400.00
12/16/2015 09:30,2,0.066,ALERT,213.29,302.98,59.975,1450276203,"201051344000983","219011344069620",29.90,3.70,0,301.17,305.38,2.0,0.0,0.000,310471.3,310471.3,6906,0,0,0,L,1122011218,0,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450276254,35401.00
12/16/2015 09:30,2,0.053,ALERT,213.51,302.68,60.002,1450276203,"201051344001158","219011344069620",30.30,3.00,0,300.87,304.48,1.6,0.0,0.000,306026.1,306026.1,6909,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1450276256,35402.00
12/16/2015 09:30,2,0.141,ALERT,213.96,303.28,59.975,1450276203,"201051344000576","219011344069620",14.71,3.70,0,301.47,305.08,2.1,0.1,0.000,308043.5,308043.5,6905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1450276257,35403.00
12/16/2015 09:30,2,0.031,ALERT,212.16,299.07,59.986,1450276203,"274151322000087","219011344069620",28.03,5.50,0,297.26,304.78,0.0,0.0,0.000,555020.1,555020.1,789,0,0,0,L,1151911521,0,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450276259,35404.00
12/16/2015 09:45,2,0.193,ALERT,213.96,345.06,59.975,1450277103,"201051344000645","219011344069620",24.87,4.50,0,301.47,347.76,4.9,2.8,0.000,308770.0,308770.0,6908,0,0,0,L,1122011218,0,122.46,122.46,0100,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450277105,35405.00
12/16/2015 09:45,2,0.088,ALERT,212.83,326.42,59.991,1450277103,"274151322000085","219011344069620",26.46,5.50,0,296.96,338.74,2.4,0.4,0.000,582273.7,582273.7,787,0,0,0,L,1151911521,0,122.46,122.46,0100,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1450277107,35406.00
12/16/2015 09:45,2,0.197,ALERT,214.19,335.74,59.975,1450277103,"201051344000633","219011344069620",25.43,3.30,0,299.97,341.15,5.1,3.0,0.000,301621.4,301621.4,6910,0,0,0,L,1122011218,0,122.68,122.68,0100,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1450277109,35407.00
12/16/2015 09:45,2,0.201,ALERT,213.51,344.76,59.986,1450277103,"201051344000469","219011344069620",27.61,3.30,0,300.27,345.96,5.7,3.5,0.000,302553.8,302553.8,6923,0,0,0,L,1122011218,0,121.55,122.68,0100,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1450277111,35408.00
12/16/2015 09:45,2,0.174,ALERT,212.38,339.65,59.991,1450277103,"201051344000646","219011344069620",26.96,3.70,0,298.77,340.55,4.8,2.7,0.000,307534.3,307534.3,11555,0,0,0,L,1122011218,0,122.23,121.33,0100,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1450277113,35409.00
12/16/2015 09:45,2,0.113,ALERT,212.61,333.33,59.975,1450277103,"274151322000052","219011344069620",26.14,4.50,0,296.36,337.84,3.0,1.0,0.000,589817.6,589817.6,788,0,0,0,L,1151911521,0,121.55,122.91,0100,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1450277114,35410.00
12/16/2015 09:45,2,0.197,ALERT,212.61,330.03,59.986,1450277103,"201051344000585","219011344069620",23.22,4.50,0,299.07,337.84,4.7,2.6,0.000,312137.8,312137.8,11561,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1450277116,35411.00
12/16/2015 09:45,2,0.189,ALERT,212.38,332.13,60.018,1450277103,"201051344001230","219011344069620",23.70,3.70,0,299.67,339.65,4.6,2.5,0.000,310662.5,310662.5,11593,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1450277118,35412.00
12/16/2015 09:45,2,0.221,ALERT,212.83,336.34,59.959,1450277103,"201051344000582","219011344069620",23.46,3.30,0,300.27,341.75,5.2,3.1,0.000,305441.6,305441.6,11554,0,0,0,L,1122011218,0,122.23,121.78,0100,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1450277120,35413.00
12/16/2015 09:45,2,0.230,ALERT,211.93,341.75,59.986,1450277103,"201051344000955","219011344069620",24.43,4.00,0,299.37,343.85,5.7,3.6,0.000,314310.2,314310.2,11556,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1450277122,35414.00
12/16/2015 09:45,2,0.000,ALERT,212.61,299.67,59.986,1450277103,"274151322000094","219011344069620",42.30,3.70,0,295.46,402.16,0.0,0.0,0.000,475710.7,475710.7,813,0,0,0,L,1151911521,0,121.10,123.14,0002,1,0,0,0,0,0,0,76,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450277124,35415.00
12/16/2015 09:45,2,0.232,ALERT,213.51,342.95,59.959,1450277103,"201051344000579","219011344069620",24.83,4.00,0,302.37,344.76,5.9,3.8,0.000,316172.7,316172.7,6905,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1450277125,35416.00
12/16/2015 09:45,2,0.197,ALERT,212.38,338.14,59.991,1450277103,"201051344000890","219011344069620",27.43,4.50,0,299.37,350.47,5.5,3.4,0.004,312910.4,312910.4,11566,0,0,0,L,1122011218,0,122.23,120.88,0100,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1450277127,35417.00
12/16/2015 09:45,2,0.203,ALERT,212.61,336.94,59.996,1450277103,"201051344000438","219011344069620",26.74,3.70,0,299.07,338.74,5.5,3.4,0.000,314605.6,314605.6,11559,0,0,0,L,1122011218,0,122.46,121.78,0100,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1450277129,35418.00
12/16/2015 09:45,2,0.232,ALERT,212.61,338.44,59.975,1450277103,"201051344000417","219011344069620",26.80,4.00,0,298.77,347.16,6.3,4.2,0.000,308777.1,308777.1,11566,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1450277131,35419.00
12/16/2015 09:45,2,0.090,ALERT,212.83,330.33,59.981,1450277103,"274151322000083","219011344069620",26.48,4.50,0,296.96,338.14,2.4,0.4,0.000,584304.8,584304.8,789,0,0,0,L,1151911521,0,122.01,122.68,0100,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1450277133,35420.00
12/16/2015 09:45,2,0.094,ALERT,213.51,344.15,60.007,1450277103,"274151322000076","219011344069620",26.84,5.00,0,296.96,345.66,2.5,0.5,0.000,620591.2,620591.2,787,0,0,0,L,1151911521,0,122.01,123.14,0100,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1450277134,35421.00
12/16/2015 09:45,2,0.158,ALERT,213.29,338.44,60.012,1450277103,"201051344000868","219011344069620",25.72,3.70,0,301.47,339.04,4.2,2.1,0.000,300287.6,300287.6,6909,0,0,0,L,1122011218,0,121.78,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1450277136,35422.00
12/16/2015 09:45,2,0.086,ALERT,212.61,341.45,59.986,1450277103,"274151322000095","219011344069620",26.16,4.00,0,297.87,343.25,2.3,0.3,0.000,613550.9,613550.9,786,0,0,0,L,1151911521,0,122.23,122.23,0100,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1450277138,35423.00
12/16/2015 09:45,2,0.143,ALERT,213.06,303.58,59.991,1450277103,"201051344000988","219011344069620",23.70,3.70,0,298.17,304.48,3.5,1.4,0.000,300643.7,300643.7,6909,0,0,0,L,1122011218,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1450277140,35424.00
12/16/2015 09:45,2,0.180,ALERT,212.16,343.55,59.991,1450277103,"201051344001025","219011344069620",26.62,3.70,0,298.77,346.26,4.9,2.8,0.000,312655.7,312655.7,11560,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1450277142,35425.00
12/16/2015 09:45,2,0.148,ALERT,213.06,303.58,60.002,1450277103,"201051344000458","219011344069620",19.14,5.00,0,301.17,305.68,2.9,0.9,0.000,310482.3,310482.3,6913,0,0,0,L,1122011218,0,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450277143,35426.00
12/16/2015 09:45,2,0.150,ALERT,213.74,303.28,59.991,1450277103,"201051344000853","219011344069620",21.79,3.70,0,300.87,304.78,3.3,1.3,0.000,307382.0,307382.0,6916,0,0,0,L,1122011218,0,122.46,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450277145,35427.00
12/16/2015 09:45,2,0.189,ALERT,212.61,336.34,59.996,1450277103,"201051344000685","219011344069620",24.65,4.00,0,299.37,345.06,4.8,2.7,0.000,314268.5,314268.5,11570,0,0,0,L,1122011218,0,122.68,121.55,0100,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1450277147,35428.00
12/16/2015 09:45,2,0.164,ALERT,212.61,339.34,59.996,1450277103,"201051344000917","219011344069620",26.60,5.50,0,297.87,347.16,4.5,2.4,0.000,311968.7,311968.7,11583,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1450277149,35429.00
12/16/2015 09:45,2,0.166,ALERT,212.61,336.64,59.991,1450277103,"201051344001145","219011344069620",24.65,4.00,0,299.67,339.95,4.2,2.1,0.000,315061.7,315061.7,11587,0,0,0,L,1122011218,0,122.23,121.55,0100,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1450277151,35430.00
12/16/2015 09:45,2,0.203,ALERT,212.61,337.24,59.996,1450277103,"201051344000651","219011344069620",25.80,3.30,0,298.77,342.65,5.3,3.2,0.000,309100.3,309100.3,11562,0,0,0,L,1122011218,0,122.46,121.33,0100,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1450277153,35431.00
12/16/2015 09:45,2,0.072,ALERT,212.16,300.27,59.996,1450277103,"274151322000088","219011344069620",24.71,5.50,0,296.36,311.69,1.8,0.0,0.000,567439.9,567439.9,788,0,0,0,L,1151911521,0,122.01,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1450277154,35432.00
12/16/2015 09:45,2,0.059,ALERT,213.06,316.80,59.991,1450277103,"274151322000068","219011344069620",23.20,5.00,0,295.16,403.37,1.4,0.0,0.000,475603.8,475603.8,814,0,0,0,L,1151911521,0,122.23,122.91,0002,4,0,0,0,0,0,0,89,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450277156,35433.00
12/16/2015 09:45,2,0.156,ALERT,212.16,337.54,60.028,1450277103,"201051344001135","219011344069620",27.14,4.00,0,299.37,349.86,4.3,2.2,0.004,305742.6,305742.6,11553,0,0,0,L,1122011218,0,122.01,121.55,0100,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1450277158,35434.00
12/16/2015 09:45,2,0.191,ALERT,213.06,338.74,59.996,1450277103,"201051344000594","219011344069620",26.30,4.00,0,300.87,349.26,5.2,3.0,0.000,311663.9,311663.9,6905,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450277160,35435.00
12/16/2015 09:45,2,0.068,ALERT,212.38,302.07,59.981,1450277103,"201051344001203","219011344069620",31.85,4.00,0,299.07,339.95,2.2,0.2,0.000,312053.9,312053.9,11566,0,0,0,L,1122011218,0,122.23,121.55,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1450277162,35436.00
12/16/2015 09:45,2,0.082,ALERT,212.38,317.70,59.996,1450277103,"274151322000054","219011344069620",25.52,5.50,0,296.66,337.84,2.1,0.1,0.000,579547.9,579547.9,788,0,0,0,L,1151911521,0,121.78,122.23,0100,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1450277163,35437.00
12/16/2015 09:45,2,0.172,ALERT,213.74,326.42,59.959,1450277103,"201051344000867","219011344069620",25.62,4.50,0,300.87,341.15,4.5,2.4,0.000,300774.4,300774.4,6900,0,0,0,L,1122011218,0,122.46,122.01,0100,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450277165,35438.00
12/16/2015 09:45,2,0.121,ALERT,212.16,302.37,59.996,1450277103,"201051344001093","219011344069620",31.77,5.00,0,299.37,337.54,3.9,1.9,0.000,310170.0,310170.0,11579,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1450277167,35439.00
12/16/2015 09:45,2,0.117,ALERT,213.06,318.30,60.018,1450277103,"201051344000900","219011344069620",23.16,3.70,0,300.57,339.34,2.8,0.8,0.000,313795.6,313795.6,6907,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1450277169,35440.00
12/16/2015 09:45,2,0.201,ALERT,213.51,327.92,59.970,1450277103,"201051344000648","219011344069620",24.65,3.30,0,300.87,348.96,5.1,3.0,0.000,307578.9,307578.9,6903,0,0,0,L,1122011218,0,121.78,122.46,0100,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1450277171,35441.00
12/16/2015 09:45,2,0.172,ALERT,213.29,315.90,59.991,1450277103,"201051344000569","219011344069620",24.83,4.00,0,301.77,343.55,4.3,2.3,0.000,315163.1,315163.1,6901,0,0,0,L,1122011218,0,121.55,122.23,0100,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1450277172,35442.00
12/16/2015 09:45,2,0.125,ALERT,213.06,303.28,59.991,1450277103,"201051344000983","219011344069620",17.61,3.70,0,301.17,305.38,2.2,0.2,0.000,310471.3,310471.3,6908,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450277174,35443.00
12/16/2015 09:45,2,0.148,ALERT,213.51,318.61,60.039,1450277103,"201051344001158","219011344069620",25.07,3.30,0,300.27,342.05,3.8,1.8,0.000,306026.2,306026.2,6911,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1450277176,35444.00
12/16/2015 09:45,2,0.090,ALERT,213.51,302.98,59.991,1450277103,"201051344000576","219011344069620",31.59,3.70,0,300.87,341.45,2.9,0.9,0.000,308043.9,308043.9,6907,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1450277178,35445.00
12/16/2015 09:45,2,0.094,ALERT,212.61,299.37,59.949,1450277103,"274151322000087","219011344069620",23.36,5.50,0,295.46,315.30,2.2,0.2,0.000,555020.1,555020.1,791,0,0,0,L,1151911521,0,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1450277180,35446.00
12/16/2015 10:00,2,0.242,ALERT,213.96,341.45,59.928,1450278003,"201051344000645","219011344069620",29.12,5.50,0,301.47,367.30,7.2,5.0,0.018,308770.9,308770.9,6910,0,0,0,L,1122011218,0,122.46,122.46,0002,2,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278005,35447.00
12/16/2015 10:00,2,0.164,ALERT,213.29,339.95,59.965,1450278003,"274151322000085","219011344069620",27.79,6.00,0,298.47,342.65,4.6,2.5,0.018,582273.9,582273.9,789,0,0,0,L,1151911521,0,122.91,122.68,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278007,35448.00
12/16/2015 10:00,2,0.264,ALERT,214.19,343.55,59.959,1450278003,"201051344000633","219011344069620",29.30,4.00,0,299.67,365.19,7.8,5.7,0.013,301622.3,301622.3,6912,0,0,0,L,1122011218,0,122.68,122.68,0002,4,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278008,35449.00
12/16/2015 10:00,2,0.252,ALERT,213.51,341.45,59.970,1450278003,"201051344000469","219011344069620",30.63,3.70,0,300.27,358.28,7.8,5.6,0.013,302554.8,302554.8,6925,0,0,0,L,1122011218,0,121.78,122.68,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278010,35450.00
12/16/2015 10:00,2,0.258,ALERT,212.83,340.25,59.970,1450278003,"201051344000646","219011344069620",28.39,4.50,0,299.67,363.39,7.5,5.3,0.022,307535.2,307535.2,11557,0,0,0,L,1122011218,0,122.46,121.78,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278012,35451.00
12/16/2015 10:00,2,0.188,ALERT,212.38,339.65,59.959,1450278003,"274151322000052","219011344069620",27.87,6.00,0,298.47,357.38,5.3,3.2,0.022,589818.0,589818.0,790,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278014,35452.00
12/16/2015 10:00,2,0.250,ALERT,213.06,340.55,59.970,1450278003,"201051344000585","219011344069620",29.08,5.00,0,299.67,361.89,7.4,5.2,0.018,312138.7,312138.7,11563,0,0,0,L,1122011218,0,121.78,122.23,0002,2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278016,35453.00
12/16/2015 10:00,2,0.266,ALERT,212.83,339.34,59.965,1450278003,"201051344001230","219011344069620",26.90,4.50,0,300.57,357.68,7.2,5.1,0.013,310663.3,310663.3,11595,0,0,0,L,1122011218,0,122.46,121.55,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278017,35454.00
12/16/2015 10:00,2,0.266,ALERT,213.51,340.25,59.970,1450278003,"201051344000582","219011344069620",28.47,4.00,0,301.17,363.69,7.7,5.5,0.013,305442.5,305442.5,11556,0,0,0,L,1122011218,0,122.46,122.23,0002,2,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278019,35455.00
12/16/2015 10:00,2,0.254,ALERT,212.38,339.04,59.991,1450278003,"201051344000955","219011344069620",30.40,5.00,0,300.27,352.27,7.8,5.6,0.018,314311.2,314311.2,11558,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278021,35456.00
12/16/2015 10:00,2,0.096,ALERT,212.83,339.65,59.959,1450278003,"274151322000094","219011344069620",30.02,4.50,0,298.17,408.78,2.9,0.9,0.013,475710.7,475710.7,815,0,0,0,L,1151911521,0,121.78,122.91,0002,2,0,0,0,0,0,0,197,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278023,35457.00
12/16/2015 10:00,2,0.279,ALERT,212.83,339.65,59.965,1450278003,"201051344000890","219011344069620",28.73,5.00,0,300.27,354.97,8.2,6.0,0.022,312911.4,312911.4,11568,0,0,0,L,1122011218,0,122.46,121.33,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278026,35458.00
12/16/2015 10:00,2,0.270,ALERT,213.06,339.65,59.970,1450278003,"201051344000438","219011344069620",29.58,4.50,0,299.67,362.19,8.1,5.9,0.013,314606.7,314606.7,11561,0,0,0,L,1122011218,0,122.46,121.78,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278027,35459.00
12/16/2015 10:00,2,0.307,ALERT,213.06,339.95,59.965,1450278003,"201051344000417","219011344069620",28.77,5.00,0,299.67,363.39,9.0,6.7,0.022,308778.4,308778.4,11568,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278029,35460.00
12/16/2015 10:00,2,0.162,ALERT,212.83,339.34,59.965,1450278003,"274151322000083","219011344069620",27.83,6.00,0,299.37,352.87,4.6,2.5,0.022,584305.1,584305.1,791,0,0,0,L,1151911521,0,121.78,122.91,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278031,35461.00
12/16/2015 10:00,2,0.172,ALERT,213.29,339.34,59.965,1450278003,"274151322000076","219011344069620",27.91,6.30,0,298.77,351.97,4.9,2.8,0.018,620591.5,620591.5,789,0,0,0,L,1151911521,0,122.23,122.91,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278033,35462.00
12/16/2015 10:00,2,0.238,ALERT,213.51,340.85,59.975,1450278003,"201051344000868","219011344069620",28.73,4.50,0,302.68,364.29,7.0,4.8,0.018,300288.3,300288.3,6911,0,0,0,L,1122011218,0,122.01,122.46,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278035,35463.00
12/16/2015 10:00,2,0.162,ALERT,212.83,338.74,59.975,1450278003,"274151322000095","219011344069620",27.83,5.50,0,299.97,353.47,4.6,2.5,0.018,613551.1,613551.1,788,0,0,0,L,1151911521,0,122.46,122.46,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278037,35464.00
12/16/2015 10:00,2,0.207,ACTIVE,213.29,342.05,59.965,1450278003,"201051344000988","219011344069620",29.42,4.50,0,299.37,362.19,6.2,4.0,0.013,300644.3,300644.3,6911,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278038,35465.00
12/16/2015 10:00,2,0.248,ALERT,212.61,338.74,59.959,1450278003,"201051344001025","219011344069620",29.32,4.00,0,299.67,356.78,7.4,5.2,0.022,312656.6,312656.6,11562,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278040,35466.00
12/16/2015 10:00,2,0.199,ACTIVE,213.29,339.95,59.965,1450278003,"201051344000458","219011344069620",27.95,5.50,0,301.17,367.60,5.7,3.5,0.004,310482.8,310482.8,6915,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278041,35467.00
12/16/2015 10:00,2,0.209,ACTIVE,213.96,342.05,59.970,1450278003,"201051344000853","219011344069620",28.29,4.00,0,301.47,360.08,6.0,3.9,0.009,307382.6,307382.6,6918,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278042,35468.00
12/16/2015 10:00,2,0.264,ALERT,213.06,340.55,59.981,1450278003,"201051344000685","219011344069620",28.15,4.50,0,299.97,366.10,7.5,5.4,0.018,314269.3,314269.3,11572,0,0,0,L,1122011218,0,122.91,121.55,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278044,35469.00
12/16/2015 10:00,2,0.248,ALERT,213.06,339.95,59.981,1450278003,"201051344000917","219011344069620",28.31,6.00,0,298.77,346.56,7.1,5.0,0.018,311969.5,311969.5,11585,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278045,35470.00
12/16/2015 10:00,2,0.227,ALERT,213.29,339.95,59.981,1450278003,"201051344001145","219011344069620",28.92,4.50,0,300.27,362.19,6.7,4.5,0.018,315062.4,315062.4,11589,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278047,35471.00
12/16/2015 10:00,2,0.268,ALERT,212.83,339.95,59.970,1450278003,"201051344000651","219011344069620",29.00,3.70,0,299.37,363.09,7.9,5.7,0.013,309101.3,309101.3,11564,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278049,35472.00
12/16/2015 10:00,2,0.148,ACTIVE,212.38,339.34,59.975,1450278003,"274151322000088","219011344069620",26.64,6.30,0,298.77,348.36,4.0,1.9,0.009,567440.1,567440.1,790,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278050,35473.00
12/16/2015 10:00,2,0.113,ALERT,213.29,339.95,59.949,1450278003,"274151322000068","219011344069620",30.22,6.30,0,298.17,407.57,3.5,1.5,0.009,475604.0,475604.0,816,0,0,0,L,1151911521,0,122.23,122.91,0002,4,0,0,0,0,0,0,186,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278052,35474.00
12/16/2015 10:00,2,0.242,ALERT,212.61,338.74,59.965,1450278003,"201051344001135","219011344069620",28.27,4.50,0,300.27,361.89,7.0,4.8,0.022,305743.4,305743.4,11555,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278054,35475.00
12/16/2015 10:00,2,0.268,ALERT,213.06,341.15,59.981,1450278003,"201051344000594","219011344069620",29.00,4.50,0,301.17,354.07,7.9,5.7,0.022,311664.9,311664.9,6907,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278055,35476.00
12/16/2015 10:00,2,0.248,ALERT,213.06,339.65,59.996,1450278003,"201051344001203","219011344069620",29.20,4.50,0,299.97,366.70,7.3,5.1,0.018,312054.8,312054.8,11568,0,0,0,L,1122011218,0,122.68,121.55,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278057,35477.00
12/16/2015 10:00,2,0.162,ALERT,212.61,339.34,59.975,1450278003,"274151322000054","219011344069620",27.55,6.70,0,298.77,354.37,4.5,2.4,0.018,579548.1,579548.1,790,0,0,0,L,1151911521,0,122.23,122.46,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278059,35478.00
12/16/2015 10:00,2,0.248,ALERT,213.51,340.55,59.986,1450278003,"201051344000867","219011344069620",29.12,5.50,0,300.57,362.79,7.4,5.2,0.018,300775.2,300775.2,6902,0,0,0,L,1122011218,0,122.46,122.01,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278061,35479.00
12/16/2015 10:00,2,0.295,ALERT,212.83,340.25,59.986,1450278003,"201051344001093","219011344069620",28.78,5.50,0,300.57,360.38,8.6,6.4,0.022,310171.1,310171.1,11581,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278062,35480.00
12/16/2015 10:00,2,0.184,ALERT,213.29,341.15,59.991,1450278003,"201051344000900","219011344069620",28.86,4.50,0,300.57,363.99,5.4,3.3,0.022,313796.1,313796.1,6909,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278064,35481.00
12/16/2015 10:00,2,0.281,ACTIVE,213.51,340.55,59.996,1450278003,"201051344000648","219011344069620",28.61,4.00,0,300.57,358.58,8.2,6.0,0.022,307580.0,307580.0,6905,0,0,0,L,1122011218,0,121.55,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278065,35482.00
12/16/2015 10:00,2,0.250,ALERT,213.51,340.55,59.986,1450278003,"201051344000569","219011344069620",29.94,5.00,0,301.77,364.59,7.6,5.4,0.018,315164.0,315164.0,6903,0,0,0,L,1122011218,0,121.78,122.46,0002,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278067,35483.00
12/16/2015 10:00,2,0.197,ALERT,213.29,339.95,59.986,1450278003,"201051344000983","219011344069620",26.10,4.50,0,301.47,354.37,5.2,3.1,0.004,310471.7,310471.7,6910,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278069,35484.00
12/16/2015 10:00,2,0.238,ALERT,213.29,340.55,59.981,1450278003,"201051344001158","219011344069620",28.98,4.00,0,300.57,355.28,7.0,4.8,0.022,306027.0,306027.0,6913,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278070,35485.00
12/16/2015 10:00,2,0.275,ALERT,213.96,341.45,59.986,1450278003,"201051344000576","219011344069620",28.90,4.00,0,300.57,364.59,8.1,5.9,0.013,308044.9,308044.9,6909,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278072,35486.00
12/16/2015 10:00,2,0.172,ACTIVE,212.61,339.34,59.975,1450278003,"274151322000087","219011344069620",27.04,6.70,0,298.17,359.48,4.7,2.6,0.013,555020.4,555020.4,793,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278073,35487.00
12/16/2015 10:00,2,0.291,ALERT,213.29,340.55,60.018,1450278003,"201051344000579","219011344069620",28.41,5.00,0,302.07,354.07,8.4,6.2,0.022,316173.9,316173.9,6907,0,0,0,L,1122011218,1,122.01,122.01,0002,1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278075,35488.00
12/16/2015 10:15,2,0.316,ACTIVE,213.96,342.05,59.981,1450278903,"201051344000645","219011344069620",28.63,6.00,0,331.83,346.86,9.2,7.0,0.035,308772.1,308772.1,6912,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278904,35489.00
12/16/2015 10:15,2,0.223,ACTIVE,212.61,338.14,59.981,1450278903,"274151322000085","219011344069620",28.43,6.70,0,330.03,342.65,6.4,4.3,0.027,582274.5,582274.5,791,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278905,35490.00
12/16/2015 10:15,2,0.318,ACTIVE,214.19,343.85,60.012,1450278903,"201051344000633","219011344069620",29.70,4.50,0,331.83,349.26,9.6,7.4,0.035,301623.7,301623.7,6914,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278906,35491.00
12/16/2015 10:15,2,0.320,ACTIVE,213.74,341.45,59.991,1450278903,"201051344000469","219011344069620",30.36,4.00,0,330.63,348.36,9.9,7.7,0.040,302556.3,302556.3,6927,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278907,35492.00
12/16/2015 10:15,2,0.311,ACTIVE,212.61,340.25,59.991,1450278903,"201051344000646","219011344069620",29.32,5.00,0,330.33,345.06,9.2,7.0,0.040,307536.5,307536.5,11559,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278908,35493.00
12/16/2015 10:15,2,0.242,ACTIVE,212.38,338.74,59.986,1450278903,"274151322000052","219011344069620",28.84,7.00,0,328.22,342.95,7.1,4.9,0.031,589818.8,589818.8,792,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278909,35494.00
12/16/2015 10:15,2,0.312,ACTIVE,213.06,341.15,59.981,1450278903,"201051344000585","219011344069620",29.00,6.00,0,330.63,345.36,9.2,7.0,0.035,312140.0,312140.0,11565,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278910,35495.00
12/16/2015 10:15,2,0.311,ACTIVE,212.83,339.95,59.981,1450278903,"201051344001230","219011344069620",28.65,5.00,0,330.63,344.76,9.1,6.8,0.035,310664.6,310664.6,11597,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278910,35496.00
12/16/2015 10:15,2,0.320,ACTIVE,213.51,341.45,59.981,1450278903,"201051344000582","219011344069620",29.16,4.50,0,330.63,345.36,9.5,7.3,0.035,305443.9,305443.9,11558,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278911,35497.00
12/16/2015 10:15,2,0.328,ACTIVE,212.61,339.65,59.981,1450278903,"201051344000955","219011344069620",30.22,5.50,0,329.73,344.45,10.1,7.8,0.031,314312.7,314312.7,11560,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278912,35498.00
12/16/2015 10:15,2,0.141,ACTIVE,212.38,338.44,59.975,1450278903,"274151322000094","219011344069620",31.01,5.50,0,330.33,343.25,4.5,2.4,0.022,475711.0,475711.0,817,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278913,35499.00
12/16/2015 10:15,2,0.346,ACTIVE,213.74,341.75,59.986,1450278903,"201051344000579","219011344069620",29.32,5.50,0,330.93,345.66,10.3,8.0,0.040,316175.3,316175.3,6909,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278914,35500.00
12/16/2015 10:15,2,0.344,ACTIVE,212.83,339.95,60.018,1450278903,"201051344000890","219011344069620",29.06,5.50,0,330.63,344.76,10.2,7.9,0.035,312912.9,312912.9,11570,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278915,35501.00
12/16/2015 10:15,2,0.330,ACTIVE,213.06,340.55,59.975,1450278903,"201051344000438","219011344069620",29.64,4.50,0,330.03,345.36,9.9,7.7,0.035,314608.1,314608.1,11563,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278916,35502.00
12/16/2015 10:15,2,0.355,ACTIVE,213.29,340.85,59.981,1450278903,"201051344000417","219011344069620",30.08,5.50,0,329.73,345.66,10.8,8.5,0.035,308780.1,308780.1,11570,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278917,35503.00
12/16/2015 10:15,2,0.234,ACTIVE,212.61,339.34,59.970,1450278903,"274151322000083","219011344069620",27.65,6.70,0,329.73,342.95,6.5,4.4,0.035,584305.7,584305.7,793,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278918,35504.00
12/16/2015 10:15,2,0.240,ACTIVE,213.06,340.85,59.981,1450278903,"274151322000076","219011344069620",28.55,6.70,0,330.63,343.25,6.9,4.8,0.031,620592.2,620592.2,791,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278919,35505.00
12/16/2015 10:15,2,0.309,ACTIVE,213.51,341.45,59.975,1450278903,"201051344000868","219011344069620",29.30,5.00,0,331.23,346.26,9.2,6.9,0.035,300289.6,300289.6,6913,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278920,35506.00
12/16/2015 10:15,2,0.238,ACTIVE,212.61,338.74,59.970,1450278903,"274151322000095","219011344069620",27.73,6.00,0,329.13,342.95,6.7,4.5,0.018,613551.8,613551.8,790,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278921,35507.00
12/16/2015 10:15,2,0.279,ACTIVE,213.29,342.05,59.981,1450278903,"201051344000988","219011344069620",30.22,5.50,0,330.03,348.36,8.6,6.4,0.044,300645.4,300645.4,6912,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278922,35508.00
12/16/2015 10:15,2,0.314,ACTIVE,212.83,338.74,59.970,1450278903,"201051344001025","219011344069620",29.36,4.50,0,330.63,344.15,9.4,7.1,0.040,312657.9,312657.9,11564,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278923,35509.00
12/16/2015 10:15,2,0.248,ALERT,213.51,340.55,59.981,1450278903,"201051344000458","219011344069620",31.43,6.30,0,302.07,362.49,7.9,5.7,0.022,310483.7,310483.7,6916,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278924,35510.00
12/16/2015 10:15,2,0.273,ACTIVE,213.96,342.65,59.970,1450278903,"201051344000853","219011344069620",30.59,5.00,0,318.61,359.78,8.5,6.3,0.027,307383.6,307383.6,6919,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278925,35511.00
12/16/2015 10:15,2,0.314,ACTIVE,213.29,341.15,59.970,1450278903,"201051344000685","219011344069620",29.26,5.00,0,330.33,345.96,9.4,7.2,0.035,314270.6,314270.6,11574,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278926,35512.00
12/16/2015 10:15,2,0.287,ACTIVE,213.06,341.45,59.981,1450278903,"201051344000917","219011344069620",30.40,6.30,0,329.13,345.66,8.8,6.6,0.031,311970.8,311970.8,11587,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278927,35513.00
12/16/2015 10:15,2,0.295,ACTIVE,213.06,340.55,59.970,1450278903,"201051344001145","219011344069620",29.16,5.00,0,331.23,345.96,8.8,6.5,0.031,315063.6,315063.6,11591,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278928,35514.00
12/16/2015 10:15,2,0.309,ACTIVE,213.06,340.55,59.991,1450278903,"201051344000651","219011344069620",30.38,4.50,0,330.33,345.66,9.6,7.3,0.035,309102.7,309102.7,11566,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278929,35515.00
12/16/2015 10:15,2,0.213,ACTIVE,212.16,338.74,59.975,1450278903,"274151322000088","219011344069620",27.14,7.00,0,329.13,342.35,5.9,3.8,0.031,567440.6,567440.6,791,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278930,35516.00
12/16/2015 10:15,2,0.162,ACTIVE,213.29,341.75,59.965,1450278903,"274151322000068","219011344069620",31.51,7.00,0,330.03,347.46,5.2,3.1,0.022,475604.4,475604.4,818,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278931,35517.00
