ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 10:15,2,0.301,ACTIVE,212.61,339.04,59.959,1450278903,"201051344001135","219011344069620",29.04,5.00,0,330.03,343.85,8.9,6.6,0.040,305744.6,305744.6,11557,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278932,35518.00
12/16/2015 10:15,2,0.336,ACTIVE,213.06,341.15,59.970,1450278903,"201051344000594","219011344069620",29.08,5.00,0,330.33,345.06,9.9,7.6,0.040,311666.3,311666.3,6909,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278933,35519.00
12/16/2015 10:15,2,0.314,ACTIVE,213.06,339.34,59.965,1450278903,"201051344001203","219011344069620",28.92,5.00,0,331.23,345.96,9.2,7.0,0.044,312056.1,312056.1,11570,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278933,35520.00
12/16/2015 10:15,2,0.223,ACTIVE,212.61,339.65,59.970,1450278903,"274151322000054","219011344069620",28.35,7.70,0,329.43,342.65,6.4,4.3,0.027,579548.7,579548.7,792,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278934,35521.00
12/16/2015 10:15,2,0.311,ACTIVE,213.96,340.55,59.970,1450278903,"201051344000867","219011344069620",29.42,5.50,0,330.93,345.96,9.3,7.0,0.040,300776.5,300776.5,6904,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278935,35522.00
12/16/2015 10:15,2,0.352,ACTIVE,213.06,341.15,59.922,1450278903,"201051344001093","219011344069620",29.42,6.30,0,329.73,345.06,10.5,8.2,0.035,310172.7,310172.7,11583,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278936,35523.00
12/16/2015 10:15,2,0.254,ACTIVE,213.51,342.05,59.933,1450278903,"201051344000900","219011344069620",28.80,5.00,0,331.53,346.26,7.4,5.2,0.035,313796.9,313796.9,6911,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278937,35524.00
12/16/2015 10:15,2,0.338,ACTIVE,213.74,341.75,59.970,1450278903,"201051344000648","219011344069620",29.36,4.00,0,331.23,345.66,10.1,7.8,0.040,307581.4,307581.4,6906,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278938,35525.00
12/16/2015 10:15,2,0.312,ACTIVE,213.74,341.45,59.965,1450278903,"201051344000569","219011344069620",29.74,5.50,0,330.93,345.96,9.4,7.1,0.040,315165.3,315165.3,6905,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278939,35526.00
12/16/2015 10:15,2,0.248,ACTIVE,213.51,340.55,59.965,1450278903,"201051344000983","219011344069620",29.98,5.50,0,302.37,348.66,7.6,5.4,0.022,310472.6,310472.6,6912,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278940,35527.00
12/16/2015 10:15,2,0.299,ACTIVE,213.74,341.75,60.002,1450278903,"201051344001158","219011344069620",29.58,4.50,0,330.63,345.66,9.0,6.7,0.044,306028.3,306028.3,6915,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278941,35528.00
12/16/2015 10:15,2,0.320,ACTIVE,214.19,342.65,59.965,1450278903,"201051344000576","219011344069620",30.40,5.00,0,330.33,347.16,9.9,7.6,0.031,308046.3,308046.3,6911,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278942,35529.00
12/16/2015 10:15,2,0.238,ACTIVE,212.83,339.95,59.959,1450278903,"274151322000087","219011344069620",27.51,7.30,0,328.82,342.65,6.6,4.5,0.018,555021.0,555021.0,794,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450278943,35530.00
12/16/2015 10:30,2,0.205,ACTIVE,213.74,340.25,59.965,1450279803,"201051344000645","219011344069620",27.12,6.00,0,336.94,347.46,5.6,3.5,0.009,308773.3,308773.3,6913,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279805,35531.00
12/16/2015 10:30,2,0.113,ACTIVE,212.83,339.04,59.975,1450279803,"274151322000085","219011344069620",26.56,6.70,0,335.74,342.65,3.0,1.0,0.004,582275.1,582275.1,792,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279806,35532.00
12/16/2015 10:30,2,0.229,ACTIVE,213.74,342.05,59.965,1450279803,"201051344000633","219011344069620",25.29,5.00,0,336.04,348.96,5.9,3.8,0.000,301624.9,301624.9,6915,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279807,35533.00
12/16/2015 10:30,2,0.236,ACTIVE,213.51,339.95,59.949,1450279803,"201051344000469","219011344069620",27.17,4.50,0,335.14,346.26,6.5,4.4,0.009,302557.6,302557.6,6928,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279808,35534.00
12/16/2015 10:30,2,0.219,ACTIVE,212.38,339.04,59.970,1450279803,"201051344000646","219011344069620",26.26,5.00,0,334.24,345.96,5.8,3.7,0.004,307537.7,307537.7,11560,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279809,35535.00
12/16/2015 10:30,2,0.133,ACTIVE,211.93,338.14,59.970,1450279803,"274151322000052","219011344069620",27.15,7.00,0,334.84,342.95,3.7,1.6,0.009,589819.5,589819.5,793,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279810,35536.00
12/16/2015 10:30,2,0.213,ACTIVE,212.61,339.04,59.965,1450279803,"201051344000585","219011344069620",25.76,6.00,0,334.84,346.26,5.6,3.5,0.004,312141.1,312141.1,11566,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279811,35537.00
12/16/2015 10:30,2,0.207,ACTIVE,212.61,338.14,59.975,1450279803,"201051344001230","219011344069620",24.75,5.00,0,333.93,345.06,5.2,3.1,0.009,310665.7,310665.7,11598,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279811,35538.00
12/16/2015 10:30,2,0.229,ACTIVE,212.83,338.74,59.938,1450279803,"201051344000582","219011344069620",25.29,4.50,0,335.14,345.96,5.9,3.7,0.004,305445.1,305445.1,11559,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279812,35539.00
12/16/2015 10:30,2,0.250,ACTIVE,212.16,337.84,60.018,1450279803,"201051344000955","219011344069620",25.31,5.50,0,333.93,345.36,6.4,4.3,0.009,314314.1,314314.1,11561,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279813,35540.00
12/16/2015 10:30,2,0.057,ALERT,212.61,317.10,59.975,1450279803,"274151322000094","219011344069620",25.35,6.00,0,298.47,408.78,1.5,0.0,0.000,475711.1,475711.1,818,0,0,0,L,1151911521,0,121.55,122.91,0002,3,0,0,0,0,0,0,89,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279815,35541.00
12/16/2015 10:30,2,0.250,ACTIVE,213.29,339.65,59.991,1450279803,"201051344000579","219011344069620",26.10,5.50,0,336.64,346.26,6.6,4.4,0.009,316176.7,316176.7,6910,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279816,35542.00
12/16/2015 10:30,2,0.221,ACTIVE,212.38,338.14,59.970,1450279803,"201051344000890","219011344069620",27.25,5.50,0,333.93,346.26,6.1,4.0,0.004,312914.2,312914.2,11571,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279817,35543.00
12/16/2015 10:30,2,0.229,ACTIVE,212.61,338.44,59.965,1450279803,"201051344000438","219011344069620",26.22,5.00,0,334.54,345.66,6.1,4.0,0.004,314609.4,314609.4,11564,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279818,35544.00
12/16/2015 10:30,2,0.264,ACTIVE,212.83,339.04,59.981,1450279803,"201051344000417","219011344069620",25.94,5.50,0,333.93,346.26,7.0,4.8,0.009,308781.6,308781.6,11571,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279819,35545.00
12/16/2015 10:30,2,0.109,ACTIVE,212.83,339.04,59.965,1450279803,"274151322000083","219011344069620",26.38,7.00,0,335.44,342.95,2.9,0.9,0.004,584306.2,584306.2,794,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279819,35546.00
12/16/2015 10:30,2,0.113,ACTIVE,213.06,338.74,59.965,1450279803,"274151322000076","219011344069620",27.02,7.00,0,336.64,342.95,3.1,1.0,0.004,620592.7,620592.7,792,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279820,35547.00
12/16/2015 10:30,2,0.203,ACTIVE,213.29,340.25,59.975,1450279803,"201051344000868","219011344069620",24.89,5.00,0,335.44,347.16,5.2,3.0,0.004,300290.7,300290.7,6914,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279821,35548.00
12/16/2015 10:30,2,0.102,ACTIVE,212.61,338.74,60.007,1450279803,"274151322000095","219011344069620",27.33,6.30,0,335.44,342.05,2.8,0.8,0.004,613552.2,613552.2,791,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279822,35549.00
12/16/2015 10:30,2,0.188,ACTIVE,213.06,340.85,59.986,1450279803,"201051344000988","219011344069620",25.78,5.50,0,334.84,348.36,4.9,2.8,0.009,300646.4,300646.4,6913,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279823,35550.00
12/16/2015 10:30,2,0.201,ACTIVE,212.38,337.84,59.981,1450279803,"201051344001025","219011344069620",26.32,5.00,0,334.24,345.36,5.4,3.3,0.004,312659.0,312659.0,11565,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279824,35551.00
12/16/2015 10:30,2,0.174,ALERT,212.83,304.18,59.975,1450279803,"201051344000458","219011344069620",23.95,6.30,0,302.07,359.48,4.3,2.2,0.000,310484.6,310484.6,6918,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279826,35552.00
12/16/2015 10:30,2,0.172,ALERT,213.74,341.45,59.986,1450279803,"201051344000853","219011344069620",26.82,5.00,0,303.28,359.48,4.7,2.6,0.000,307384.6,307384.6,6920,0,0,0,L,1122011218,0,122.46,122.23,0002,5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279828,35553.00
12/16/2015 10:30,2,0.215,ACTIVE,212.83,339.95,59.975,1450279803,"201051344000685","219011344069620",25.07,5.50,0,335.14,346.56,5.5,3.4,0.004,314271.8,314271.8,11575,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279828,35554.00
12/16/2015 10:30,2,0.201,ACTIVE,212.61,339.04,59.981,1450279803,"201051344000917","219011344069620",25.31,6.70,0,333.93,346.56,5.2,3.1,0.004,311971.8,311971.8,11588,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279829,35555.00
12/16/2015 10:30,2,0.182,ACTIVE,212.61,339.04,59.975,1450279803,"201051344001145","219011344069620",25.80,5.00,0,334.84,346.26,4.8,2.7,0.004,315064.6,315064.6,11592,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279830,35556.00
12/16/2015 10:30,2,0.236,ACTIVE,212.61,338.74,59.970,1450279803,"201051344000651","219011344069620",24.67,4.50,0,334.24,345.36,5.9,3.8,0.004,309103.9,309103.9,11567,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279831,35557.00
12/16/2015 10:30,2,0.094,ACTIVE,212.16,338.14,60.002,1450279803,"274151322000088","219011344069620",24.91,7.30,0,333.93,345.06,2.4,0.4,0.000,567441.0,567441.0,792,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279832,35558.00
12/16/2015 10:30,2,0.074,ALERT,213.06,312.29,59.981,1450279803,"274151322000068","219011344069620",25.49,7.00,0,297.57,408.18,1.9,0.0,0.000,475604.6,475604.6,819,0,0,0,L,1151911521,0,122.23,122.91,0002,6,0,0,0,0,0,0,94,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279834,35559.00
12/16/2015 10:30,2,0.184,ACTIVE,211.93,336.64,59.975,1450279803,"201051344001135","219011344069620",26.84,5.50,0,334.24,344.15,5.0,2.9,0.009,305745.6,305745.6,11558,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279835,35560.00
12/16/2015 10:30,2,0.225,ACTIVE,212.83,339.34,60.007,1450279803,"201051344000594","219011344069620",25.45,5.00,0,334.24,347.46,5.8,3.7,0.004,311667.6,311667.6,6910,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279836,35561.00
12/16/2015 10:30,2,0.207,ACTIVE,212.38,338.44,59.986,1450279803,"201051344001203","219011344069620",25.35,5.00,0,335.14,346.56,5.3,3.2,0.004,312057.2,312057.2,11571,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279836,35562.00
12/16/2015 10:30,2,0.104,ACTIVE,212.61,338.14,59.981,1450279803,"274151322000054","219011344069620",26.34,7.30,0,334.84,342.35,2.8,0.7,0.004,579549.2,579549.2,793,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279837,35563.00
12/16/2015 10:30,2,0.203,ACTIVE,213.74,339.34,60.034,1450279803,"201051344000867","219011344069620",24.63,6.00,0,336.04,347.46,5.1,3.0,0.009,300777.6,300777.6,6905,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279838,35564.00
12/16/2015 10:30,2,0.246,ACTIVE,212.38,339.04,59.981,1450279803,"201051344001093","219011344069620",25.78,6.00,0,334.84,345.66,6.4,4.3,0.004,310174.1,310174.1,11584,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279839,35565.00
12/16/2015 10:30,2,0.137,ACTIVE,213.06,340.55,60.023,1450279803,"201051344000900","219011344069620",25.76,5.00,0,335.14,347.46,3.6,1.5,0.004,313797.6,313797.6,6912,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279840,35566.00
12/16/2015 10:30,2,0.221,ACTIVE,213.51,340.55,59.986,1450279803,"201051344000648","219011344069620",26.86,4.00,0,336.64,347.46,6.0,3.9,0.004,307582.7,307582.7,6907,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279841,35567.00
12/16/2015 10:30,2,0.213,ACTIVE,213.06,339.95,59.996,1450279803,"201051344000569","219011344069620",25.86,5.50,0,336.04,346.86,5.6,3.5,0.004,315166.5,315166.5,6906,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279842,35568.00
12/16/2015 10:30,2,0.162,ALERT,213.06,339.04,59.981,1450279803,"201051344000983","219011344069620",27.02,5.50,0,302.98,354.67,4.5,2.4,0.000,310473.4,310473.4,6913,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279844,35569.00
12/16/2015 10:30,2,0.191,ACTIVE,213.29,339.95,59.991,1450279803,"201051344001158","219011344069620",25.58,4.50,0,334.84,347.76,5.0,2.9,0.004,306029.3,306029.3,6916,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279845,35570.00
12/16/2015 10:30,2,0.219,ACTIVE,213.51,341.15,59.965,1450279803,"201051344000576","219011344069620",25.64,5.00,0,336.94,348.66,5.7,3.6,0.000,308047.5,308047.5,6912,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279846,35571.00
12/16/2015 10:30,2,0.109,ACTIVE,212.61,338.44,59.981,1450279803,"274151322000087","219011344069620",26.32,7.70,0,324.92,354.67,3.0,0.9,0.000,555021.5,555021.5,795,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450279847,35572.00
12/16/2015 10:45,2,0.221,ALERT,213.51,339.65,59.949,1450280704,"201051344000645","219011344069620",27.75,6.00,0,301.47,343.25,6.2,4.1,0.013,308774.1,308774.1,6914,0,0,0,L,1122011218,0,122.46,122.23,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280707,35573.00
12/16/2015 10:45,2,0.131,ACTIVE,212.83,338.74,59.922,1450280704,"274151322000085","219011344069620",26.74,7.00,0,320.11,353.77,3.6,1.5,0.009,582275.3,582275.3,793,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280707,35574.00
12/16/2015 10:45,2,0.238,ALERT,213.96,341.75,59.954,1450280704,"201051344000633","219011344069620",27.12,5.00,0,299.07,356.78,6.6,4.4,0.004,301625.9,301625.9,6916,0,0,0,L,1122011218,0,122.46,122.46,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280709,35575.00
12/16/2015 10:45,2,0.260,ALERT,213.29,339.65,59.944,1450280704,"201051344000469","219011344069620",27.12,4.50,0,300.57,344.45,7.2,5.0,0.009,302558.7,302558.7,6929,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280711,35576.00
12/16/2015 10:45,2,0.230,ALERT,212.16,338.74,59.954,1450280704,"201051344000646","219011344069620",27.45,5.00,0,299.97,359.78,6.4,4.3,0.009,307538.6,307538.6,11561,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280713,35577.00
12/16/2015 10:45,2,0.150,ACTIVE,211.93,338.44,59.922,1450280704,"274151322000052","219011344069620",27.85,7.30,0,324.32,349.56,4.2,2.2,0.004,589819.9,589819.9,794,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280714,35578.00
12/16/2015 10:45,2,0.227,ALERT,212.61,339.34,59.949,1450280704,"201051344000585","219011344069620",27.15,6.00,0,299.97,342.05,6.2,4.1,0.004,312142.0,312142.0,11567,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280716,35579.00
12/16/2015 10:45,2,0.236,ALERT,212.38,337.84,59.975,1450280704,"201051344001230","219011344069620",24.79,5.00,0,300.27,360.69,6.0,3.8,0.009,310666.5,310666.5,11599,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280718,35580.00
12/16/2015 10:45,2,0.242,ALERT,212.83,338.44,59.944,1450280704,"201051344000582","219011344069620",27.15,4.50,0,300.87,342.65,6.7,4.5,0.009,305446.1,305446.1,11560,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280719,35581.00
12/16/2015 10:45,2,0.256,ALERT,212.16,337.54,59.954,1450280704,"201051344000955","219011344069620",27.37,5.50,0,300.27,341.45,7.1,4.9,0.013,314315.2,314315.2,11562,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280721,35582.00
12/16/2015 10:45,2,0.070,ALERT,212.38,338.74,59.954,1450280704,"274151322000094","219011344069620",29.16,5.50,0,298.17,408.48,2.1,0.1,0.004,475711.1,475711.1,820,0,0,0,L,1151911521,0,121.33,122.91,0002,3,0,0,0,0,0,0,130,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280723,35583.00
12/16/2015 10:45,2,0.262,ALERT,213.06,339.34,59.954,1450280704,"201051344000579","219011344069620",27.79,5.50,0,301.77,344.45,7.4,5.2,0.013,316177.9,316177.9,6911,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280725,35584.00
12/16/2015 10:45,2,0.246,ALERT,212.16,337.54,59.959,1450280704,"201051344000890","219011344069620",27.31,5.50,0,299.97,341.45,6.8,4.7,0.004,312915.3,312915.3,11572,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280727,35585.00
12/16/2015 10:45,2,0.238,ALERT,212.38,338.44,59.965,1450280704,"201051344000438","219011344069620",28.23,5.00,0,299.67,351.67,6.8,4.7,0.009,314610.5,314610.5,11565,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280728,35586.00
12/16/2015 10:45,2,0.287,ALERT,212.38,338.44,59.965,1450280704,"201051344000417","219011344069620",26.88,5.50,0,299.07,358.88,7.8,5.6,0.013,308782.9,308782.9,11572,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280730,35587.00
12/16/2015 10:45,2,0.127,ALERT,212.61,339.04,59.959,1450280704,"274151322000083","219011344069620",27.06,7.00,0,299.67,346.56,3.5,1.5,0.009,584306.5,584306.5,795,0,0,0,L,1151911521,0,121.78,122.68,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280732,35588.00
12/16/2015 10:45,2,0.127,ACTIVE,213.06,339.34,59.981,1450280704,"274151322000076","219011344069620",27.95,7.00,0,325.52,349.56,3.6,1.5,0.013,620593.0,620593.0,793,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280733,35589.00
12/16/2015 10:45,2,0.221,ALERT,213.06,339.65,59.959,1450280704,"201051344000868","219011344069620",26.32,5.00,0,302.37,344.76,5.9,3.8,0.009,300291.5,300291.5,6915,0,0,0,L,1122011218,0,121.78,122.23,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280735,35590.00
12/16/2015 10:45,2,0.123,ALERT,212.38,337.54,59.959,1450280704,"274151322000095","219011344069620",27.02,6.30,0,301.17,341.15,3.4,1.4,0.000,613552.5,613552.5,792,0,0,0,L,1151911521,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280737,35591.00
12/16/2015 10:45,2,0.205,ALERT,212.83,340.55,59.954,1450280704,"201051344000988","219011344069620",26.70,5.50,0,299.37,345.06,5.6,3.4,0.013,300647.1,300647.1,6914,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280738,35592.00
12/16/2015 10:45,2,0.219,ALERT,212.16,337.24,59.965,1450280704,"201051344001025","219011344069620",27.45,5.00,0,299.37,342.65,6.1,4.0,0.009,312659.8,312659.8,11566,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280740,35593.00
12/16/2015 10:45,2,0.197,ACTIVE,213.06,338.74,59.975,1450280704,"201051344000458","219011344069620",27.89,6.30,0,301.77,363.09,5.6,3.5,0.009,310485.3,310485.3,6920,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280741,35594.00
12/16/2015 10:45,2,0.207,ALERT,213.74,340.85,59.965,1450280704,"201051344000853","219011344069620",26.14,5.00,0,301.17,363.39,5.5,3.4,0.004,307385.3,307385.3,6922,0,0,0,L,1122011218,0,122.46,122.23,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280743,35595.00
12/16/2015 10:45,2,0.232,ALERT,212.61,339.34,60.002,1450280704,"201051344000685","219011344069620",26.42,5.50,0,299.97,363.69,6.2,4.1,0.013,314272.7,314272.7,11576,0,0,0,L,1122011218,0,122.68,121.55,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280745,35596.00
12/16/2015 10:45,2,0.225,ALERT,212.61,339.04,59.970,1450280704,"201051344000917","219011344069620",25.70,6.70,0,299.07,359.78,5.9,3.7,0.004,311972.6,311972.6,11589,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280747,35597.00
12/16/2015 10:45,2,0.199,ALERT,212.61,338.74,59.970,1450280704,"201051344001145","219011344069620",26.70,5.00,0,300.27,342.05,5.4,3.3,0.004,315065.3,315065.3,11593,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280748,35598.00
12/16/2015 10:45,2,0.244,ALERT,212.61,339.04,59.965,1450280704,"201051344000651","219011344069620",26.18,4.50,0,299.67,345.96,6.5,4.3,0.009,309104.9,309104.9,11568,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280750,35599.00
12/16/2015 10:45,2,0.109,ACTIVE,212.16,338.14,59.959,1450280704,"274151322000088","219011344069620",25.25,7.30,0,313.50,354.37,2.8,0.8,0.004,567441.1,567441.1,793,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280751,35600.00
12/16/2015 10:45,2,0.084,ALERT,213.06,339.65,59.981,1450280704,"274151322000068","219011344069620",29.16,7.30,0,298.47,408.18,2.5,0.5,0.004,475604.7,475604.7,821,0,0,0,L,1151911521,0,122.23,122.91,0002,5,0,0,0,0,0,0,128,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280753,35601.00
12/16/2015 10:45,2,0.203,ALERT,212.16,336.94,59.965,1450280704,"201051344001135","219011344069620",26.90,5.50,0,299.67,340.85,5.6,3.4,0.009,305746.4,305746.4,11559,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280755,35602.00
12/16/2015 10:45,2,0.240,ALERT,212.83,339.04,59.959,1450280704,"201051344000594","219011344069620",26.56,5.00,0,301.47,342.65,6.5,4.3,0.013,311668.6,311668.6,6911,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280757,35603.00
12/16/2015 10:45,2,0.225,ALERT,212.61,338.44,59.986,1450280704,"201051344001203","219011344069620",25.88,5.00,0,299.97,361.59,5.9,3.8,0.009,312058.1,312058.1,11572,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280758,35604.00
12/16/2015 10:45,2,0.115,ACTIVE,212.38,338.14,59.954,1450280704,"274151322000054","219011344069620",27.25,7.70,0,317.40,353.47,3.2,1.2,0.009,579549.4,579549.4,794,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280759,35605.00
12/16/2015 10:45,2,0.215,ALERT,213.51,339.34,59.965,1450280704,"201051344000867","219011344069620",26.20,6.00,0,301.17,342.95,5.8,3.6,0.009,300778.5,300778.5,6906,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280761,35606.00
12/16/2015 10:45,2,0.266,ALERT,212.61,338.74,59.959,1450280704,"201051344001093","219011344069620",26.22,6.30,0,300.27,342.35,7.1,4.9,0.004,310175.2,310175.2,11585,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280763,35607.00
12/16/2015 10:45,2,0.154,ALERT,212.83,339.65,59.965,1450280704,"201051344000900","219011344069620",26.16,5.00,0,301.47,342.95,4.1,2.0,0.004,313798.0,313798.0,6913,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280765,35608.00
12/16/2015 10:45,2,0.244,ALERT,213.51,339.65,59.970,1450280704,"201051344000648","219011344069620",27.06,4.50,0,300.57,344.15,6.7,4.5,0.009,307583.8,307583.8,6908,0,0,0,L,1122011218,0,121.78,122.46,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280767,35609.00
12/16/2015 10:45,2,0.221,ALERT,213.29,339.34,59.949,1450280704,"201051344000569","219011344069620",27.35,5.50,0,302.37,344.15,6.2,4.0,0.009,315167.4,315167.4,6907,0,0,0,L,1122011218,0,121.55,122.23,0002,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280769,35610.00
12/16/2015 10:45,2,0.176,ALERT,213.06,338.74,59.959,1450280704,"201051344000983","219011344069620",28.17,5.50,0,301.47,353.17,5.1,3.0,0.009,310474.1,310474.1,6915,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280770,35611.00
12/16/2015 10:45,2,0.209,ALERT,213.29,339.34,59.965,1450280704,"201051344001158","219011344069620",26.06,4.50,0,301.17,343.55,5.5,3.4,0.013,306030.1,306030.1,6917,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280772,35612.00
12/16/2015 10:45,2,0.248,ALERT,213.74,340.55,60.002,1450280704,"201051344000576","219011344069620",25.56,4.50,0,302.07,345.96,6.4,4.3,0.004,308048.5,308048.5,6913,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280774,35613.00
12/16/2015 10:45,2,0.127,ALERT,212.38,338.44,59.959,1450280704,"274151322000087","219011344069620",26.34,8.00,0,298.77,348.96,3.4,1.4,0.004,555021.8,555021.8,796,0,0,0,L,1151911521,0,121.78,122.46,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450280776,35614.00
12/16/2015 11:00,2,0.170,ALERT,213.29,302.68,59.965,1450281604,"201051344000645","219011344069620",22.01,6.00,0,302.07,366.40,3.8,1.7,0.000,308775.0,308775.0,6916,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281606,35615.00
12/16/2015 11:00,2,0.076,ALERT,212.38,300.57,59.981,1450281604,"274151322000085","219011344069620",24.19,6.70,0,299.07,342.95,1.9,0.0,0.000,582275.6,582275.6,794,0,0,0,L,1151911521,0,122.23,122.23,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281608,35616.00
12/16/2015 11:00,2,0.184,ALERT,213.51,303.28,59.986,1450281604,"201051344000633","219011344069620",20.93,4.50,0,299.37,347.76,3.9,1.9,0.000,301626.8,301626.8,6918,0,0,0,L,1122011218,0,122.23,122.46,0002,5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281610,35617.00
12/16/2015 11:00,2,0.191,ALERT,212.83,302.98,59.981,1450281604,"201051344000469","219011344069620",23.78,4.50,0,299.97,344.45,4.7,2.6,0.000,302559.8,302559.8,6931,0,0,0,L,1122011218,0,121.10,122.46,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281612,35618.00
12/16/2015 11:00,2,0.182,ALERT,211.93,301.17,59.975,1450281604,"201051344000646","219011344069620",20.69,5.00,0,299.07,343.25,3.8,1.8,0.000,307539.5,307539.5,11563,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281614,35619.00
12/16/2015 11:00,2,0.100,ALERT,211.93,300.57,59.986,1450281604,"274151322000052","219011344069620",23.20,6.70,0,299.07,342.05,2.3,0.3,0.000,589820.3,589820.3,795,0,0,0,L,1151911521,0,121.33,122.68,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281615,35620.00
12/16/2015 11:00,2,0.156,ALERT,212.38,301.77,60.018,1450281604,"201051344000585","219011344069620",22.94,5.50,0,299.97,371.21,3.6,1.6,0.000,312142.8,312142.8,11569,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281617,35621.00
12/16/2015 11:00,2,0.156,ALERT,212.16,301.77,59.991,1450281604,"201051344001230","219011344069620",21.69,4.50,0,299.97,345.96,3.5,1.4,0.000,310667.2,310667.2,11601,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281619,35622.00
12/16/2015 11:00,2,0.170,ALERT,212.83,302.68,60.034,1450281604,"201051344000582","219011344069620",23.10,4.50,0,301.47,365.80,4.0,1.9,0.000,305447.0,305447.0,11562,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281621,35623.00
12/16/2015 11:00,2,0.188,ALERT,211.93,301.47,59.975,1450281604,"201051344000955","219011344069620",22.50,5.50,0,300.27,347.46,4.3,2.2,0.000,314316.2,314316.2,11564,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281623,35624.00
12/16/2015 11:00,2,0.027,ALERT,212.38,328.82,60.007,1450281604,"274151322000094","219011344069620",18.41,5.50,0,298.17,411.48,0.5,0.0,0.000,475711.1,475711.1,822,0,0,0,L,1151911521,0,121.55,122.68,0002,2,0,0,0,0,0,0,169,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281624,35625.00
12/16/2015 11:00,2,0.189,ALERT,213.06,303.58,59.986,1450281604,"201051344000579","219011344069620",23.10,5.00,0,302.68,369.40,4.5,2.4,0.000,316179.0,316179.0,6913,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281626,35626.00
12/16/2015 11:00,2,0.178,ALERT,212.16,301.47,59.996,1450281604,"201051344000890","219011344069620",23.10,5.50,0,299.97,343.25,4.2,2.1,0.000,312916.3,312916.3,11574,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281628,35627.00
12/16/2015 11:00,2,0.178,ALERT,212.38,301.17,59.986,1450281604,"201051344000438","219011344069620",22.80,4.50,0,299.07,343.85,4.1,2.1,0.000,314611.4,314611.4,11567,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281630,35628.00
12/16/2015 11:00,2,0.211,ALERT,212.61,300.57,59.986,1450281604,"201051344000417","219011344069620",22.30,5.00,0,299.07,344.45,4.8,2.7,0.000,308784.1,308784.1,11574,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281632,35629.00
12/16/2015 11:00,2,0.072,ALERT,212.61,301.17,59.981,1450281604,"274151322000083","219011344069620",22.86,6.70,0,299.67,356.48,1.7,0.0,0.000,584306.7,584306.7,797,0,0,0,L,1151911521,0,121.55,122.68,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281633,35630.00
12/16/2015 11:00,2,0.070,ALERT,213.06,300.87,59.986,1450281604,"274151322000076","219011344069620",23.12,6.70,0,299.37,342.05,1.7,0.0,0.000,620593.3,620593.3,794,0,0,0,L,1151911521,0,122.01,122.91,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281635,35631.00
12/16/2015 11:00,2,0.148,ALERT,213.06,303.58,59.965,1450281604,"201051344000868","219011344069620",22.32,5.00,0,301.47,342.95,3.4,1.3,0.000,300292.2,300292.2,6917,0,0,0,L,1122011218,0,121.55,122.46,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281637,35632.00
12/16/2015 11:00,2,0.064,ALERT,212.38,301.47,60.012,1450281604,"274151322000095","219011344069620",22.80,6.00,0,300.57,348.96,1.5,0.0,0.000,613552.7,613552.7,794,0,0,0,L,1151911521,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281639,35633.00
12/16/2015 11:00,2,0.135,ALERT,213.06,302.68,59.975,1450281604,"201051344000988","219011344069620",22.84,5.50,0,299.67,369.10,3.1,1.1,0.000,300647.8,300647.8,6916,0,0,0,L,1122011218,0,121.33,122.23,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281641,35634.00
12/16/2015 11:00,2,0.146,ALERT,212.16,300.57,59.981,1450281604,"201051344001025","219011344069620",22.92,4.50,0,299.37,371.51,3.4,1.4,0.000,312660.7,312660.7,11568,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281643,35635.00
12/16/2015 11:00,2,0.148,ALERT,213.06,302.98,59.991,1450281604,"201051344000458","219011344069620",20.08,6.00,0,301.17,343.25,3.0,1.0,0.000,310485.9,310485.9,6921,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281644,35636.00
12/16/2015 11:00,2,0.143,ALERT,213.74,302.68,59.986,1450281604,"201051344000853","219011344069620",20.77,5.00,0,300.57,352.87,3.0,1.0,0.000,307386.0,307386.0,6924,0,0,0,L,1122011218,0,122.23,122.46,0002,5,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281646,35637.00
12/16/2015 11:00,2,0.145,ALERT,212.61,301.17,60.002,1450281604,"201051344000685","219011344069620",22.05,5.00,0,299.37,346.86,3.3,1.2,0.000,314273.5,314273.5,11578,0,0,0,L,1122011218,0,122.68,121.55,0002,3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281648,35638.00
12/16/2015 11:00,2,0.145,ALERT,212.38,300.87,60.012,1450281604,"201051344000917","219011344069620",21.55,6.30,0,298.77,350.17,3.2,1.1,0.000,311973.4,311973.4,11591,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281650,35639.00
12/16/2015 11:00,2,0.129,ALERT,212.61,301.47,59.991,1450281604,"201051344001145","219011344069620",22.20,4.50,0,299.97,343.55,2.9,0.9,0.000,315065.9,315065.9,11595,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281652,35640.00
12/16/2015 11:00,2,0.168,ALERT,212.61,300.87,59.991,1450281604,"201051344000651","219011344069620",22.03,4.00,0,299.07,344.45,3.8,1.7,0.000,309105.8,309105.8,11570,0,0,0,L,1122011218,0,122.46,121.55,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281653,35641.00
12/16/2015 11:00,2,0.053,ALERT,212.38,299.97,59.996,1450281604,"274151322000088","219011344069620",22.11,6.70,0,299.07,348.06,1.2,0.0,0.000,567441.2,567441.2,794,0,0,0,L,1151911521,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281655,35642.00
12/16/2015 11:00,2,0.006,ALERT,212.83,308.09,60.018,1450281604,"274151322000068","219011344069620",41.45,6.70,0,298.17,414.49,0.0,0.0,0.000,475604.7,475604.7,823,0,0,0,L,1151911521,0,122.01,122.91,0100,5,0,0,0,0,0,0,178,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1450281657,35643.00
12/16/2015 11:00,2,0.137,ALERT,211.93,300.87,59.986,1450281604,"201051344001135","219011344069620",22.20,5.00,0,299.97,342.95,3.1,1.1,0.000,305747.1,305747.1,11561,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281659,35644.00
12/16/2015 11:00,2,0.156,ALERT,212.61,302.98,59.991,1450281604,"201051344000594","219011344069620",22.36,5.00,0,300.57,342.95,3.6,1.5,0.000,311669.5,311669.5,6913,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281661,35645.00
12/16/2015 11:00,2,0.158,ALERT,212.16,300.57,59.986,1450281604,"201051344001203","219011344069620",20.12,5.00,0,299.37,356.18,3.2,1.2,0.000,312058.8,312058.8,11574,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281662,35646.00
12/16/2015 11:00,2,0.062,ALERT,212.16,299.97,59.981,1450281604,"274151322000054","219011344069620",22.11,7.00,0,299.07,343.25,1.4,0.0,0.000,579549.6,579549.6,795,0,0,0,L,1151911521,0,121.78,122.23,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281664,35647.00
12/16/2015 11:00,2,0.143,ALERT,213.29,302.07,60.002,1450281604,"201051344000867","219011344069620",21.95,6.00,0,300.27,344.45,3.2,1.1,0.000,300779.2,300779.2,6908,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281666,35648.00
12/16/2015 11:00,2,0.195,ALERT,212.38,301.47,59.986,1450281604,"201051344001093","219011344069620",21.09,6.00,0,299.67,343.55,4.2,2.1,0.000,310176.3,310176.3,11587,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281668,35649.00
12/16/2015 11:00,2,0.086,ALERT,212.61,302.07,59.991,1450281604,"201051344000900","219011344069620",21.19,5.00,0,300.87,342.65,1.9,0.0,0.000,313798.4,313798.4,6915,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281670,35650.00
12/16/2015 11:00,2,0.168,ALERT,213.06,301.47,59.996,1450281604,"201051344000648","219011344069620",21.87,4.00,0,300.27,345.36,3.7,1.7,0.000,307584.7,307584.7,6910,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281672,35651.00
12/16/2015 11:00,2,0.152,ALERT,212.83,302.68,59.996,1450281604,"201051344000569","219011344069620",21.65,5.50,0,301.47,344.15,3.4,1.3,0.000,315168.3,315168.3,6909,0,0,0,L,1122011218,0,121.33,122.23,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281673,35652.00
12/16/2015 11:00,2,0.135,ALERT,212.61,302.37,59.991,1450281604,"201051344000983","219011344069620",20.40,5.00,0,300.87,341.75,2.8,0.8,0.000,310474.7,310474.7,6917,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281675,35653.00
12/16/2015 11:00,2,0.139,ALERT,212.61,301.77,59.986,1450281604,"201051344001158","219011344069620",20.32,4.00,0,300.27,343.55,2.9,0.9,0.000,306030.8,306030.8,6919,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281677,35654.00
12/16/2015 11:00,2,0.158,ALERT,213.29,302.68,59.986,1450281604,"201051344000576","219011344069620",20.67,4.50,0,300.87,347.16,3.3,1.3,0.000,308049.4,308049.4,6915,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281679,35655.00
12/16/2015 11:00,2,0.074,ALERT,212.16,299.97,59.986,1450281604,"274151322000087","219011344069620",20.36,7.30,0,298.17,366.70,1.5,0.0,0.000,555022.1,555022.1,798,0,0,0,L,1151911521,0,121.78,122.46,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450281680,35656.00
12/16/2015 11:15,2,0.256,ACTIVE,213.96,341.15,59.954,1450282504,"201051344000645","219011344069620",29.26,5.50,0,301.17,360.69,7.6,5.4,0.027,308775.7,308775.7,6918,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282505,35657.00
12/16/2015 11:15,2,0.180,ACTIVE,212.61,338.44,59.954,1450282504,"274151322000085","219011344069620",27.79,6.70,0,298.47,342.05,5.0,2.9,0.018,582275.8,582275.8,796,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282506,35658.00
12/16/2015 11:15,2,0.270,ACTIVE,213.96,343.25,59.975,1450282504,"201051344000633","219011344069620",29.30,4.50,0,299.37,364.59,8.0,5.8,0.022,301627.6,301627.6,6920,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282507,35659.00
12/16/2015 11:15,2,0.291,ACTIVE,213.51,340.55,59.959,1450282504,"201051344000469","219011344069620",28.31,3.70,0,300.27,355.58,8.4,6.2,0.018,302560.7,302560.7,6933,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282508,35660.00
12/16/2015 11:15,2,0.252,ACTIVE,212.16,338.44,59.959,1450282504,"201051344000646","219011344069620",29.28,4.50,0,299.07,359.18,7.5,5.4,0.018,307540.2,307540.2,11565,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282508,35661.00
12/16/2015 11:15,2,0.189,ACTIVE,212.16,338.44,59.965,1450282504,"274151322000052","219011344069620",27.89,6.70,0,298.17,358.28,5.3,3.2,0.022,589820.6,589820.6,797,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282509,35662.00
