ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 11:15,2,0.248,ACTIVE,212.61,339.04,60.002,1450282504,"201051344000585","219011344069620",29.44,5.00,0,299.07,356.18,7.4,5.2,0.022,312143.5,312143.5,11571,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282510,35663.00
12/16/2015 11:15,2,0.258,ACTIVE,212.61,338.14,59.944,1450282504,"201051344001230","219011344069620",26.76,4.50,0,299.97,363.99,7.0,4.9,0.022,310667.9,310667.9,11603,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282511,35664.00
12/16/2015 11:15,2,0.258,ACTIVE,213.06,339.04,59.975,1450282504,"201051344000582","219011344069620",29.38,4.00,0,300.27,352.57,7.7,5.5,0.018,305447.8,305447.8,11564,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282512,35665.00
12/16/2015 11:15,2,0.285,ACTIVE,211.93,337.54,59.996,1450282504,"201051344000955","219011344069620",28.88,5.00,0,299.37,352.57,8.4,6.2,0.027,314317.1,314317.1,11566,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282513,35666.00
12/16/2015 11:15,2,0.090,ALERT,212.38,338.44,59.949,1450282504,"274151322000094","219011344069620",29.96,5.50,0,297.87,408.48,2.8,0.8,0.009,475711.2,475711.2,824,0,0,0,L,1151911521,0,121.55,122.91,0002,2,0,0,0,0,0,0,121,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1450282515,35667.00
12/16/2015 11:15,2,0.293,ACTIVE,213.29,339.95,59.965,1450282504,"201051344000579","219011344069620",30.71,5.00,0,301.77,354.37,9.2,6.9,0.027,316179.9,316179.9,6915,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282516,35668.00
12/16/2015 11:15,2,0.273,ACTIVE,212.38,337.84,59.996,1450282504,"201051344000890","219011344069620",29.26,5.00,0,299.67,354.07,8.1,5.9,0.022,312917.1,312917.1,11576,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282517,35669.00
12/16/2015 11:15,2,0.271,ACTIVE,212.61,339.04,59.938,1450282504,"201051344000438","219011344069620",29.08,4.50,0,299.37,351.37,8.1,5.9,0.018,314612.3,314612.3,11569,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282517,35670.00
12/16/2015 11:15,2,0.309,ACTIVE,212.61,339.04,59.954,1450282504,"201051344000417","219011344069620",28.65,5.00,0,298.47,354.07,8.9,6.7,0.013,308785.1,308785.1,11576,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282518,35671.00
12/16/2015 11:15,2,0.162,ACTIVE,212.61,337.84,59.959,1450282504,"274151322000083","219011344069620",27.85,6.70,0,298.77,354.67,4.6,2.5,0.004,584307.0,584307.0,799,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282519,35672.00
12/16/2015 11:15,2,0.148,ACTIVE,213.29,339.65,59.954,1450282504,"274151322000076","219011344069620",30.55,6.70,0,298.17,347.76,4.6,2.5,0.013,620593.5,620593.5,796,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282520,35673.00
12/16/2015 11:15,2,0.246,ACTIVE,213.29,340.25,59.986,1450282504,"201051344000868","219011344069620",29.84,4.50,0,301.77,351.97,7.5,5.3,0.022,300292.9,300292.9,6919,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282521,35674.00
12/16/2015 11:15,2,0.162,ACTIVE,212.61,338.44,59.959,1450282504,"274151322000095","219011344069620",27.73,6.00,0,299.67,349.56,4.5,2.5,0.018,613552.9,613552.9,796,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282522,35675.00
12/16/2015 11:15,2,0.234,ACTIVE,213.06,341.45,59.991,1450282504,"201051344000988","219011344069620",29.70,5.00,0,298.77,359.78,7.1,4.9,0.018,300648.5,300648.5,6918,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282523,35676.00
12/16/2015 11:15,2,0.242,ACTIVE,212.38,337.54,59.965,1450282504,"201051344001025","219011344069620",29.94,4.00,0,299.07,360.69,7.4,5.2,0.018,312661.3,312661.3,11570,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282524,35677.00
12/16/2015 11:15,2,0.248,ACTIVE,213.29,339.34,59.970,1450282504,"201051344000458","219011344069620",31.33,6.30,0,300.87,369.10,7.9,5.7,0.022,310486.6,310486.6,6923,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282525,35678.00
12/16/2015 11:15,2,0.240,ACTIVE,213.96,341.45,60.002,1450282504,"201051344000853","219011344069620",24.77,4.50,0,300.57,364.29,6.0,3.9,0.009,307386.5,307386.5,6926,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282526,35679.00
12/16/2015 11:15,2,0.258,ACTIVE,212.83,339.95,59.965,1450282504,"201051344000685","219011344069620",28.39,4.50,0,299.37,359.48,7.4,5.2,0.022,314274.2,314274.2,11580,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282527,35680.00
12/16/2015 11:15,2,0.250,ACTIVE,212.61,339.34,59.970,1450282504,"201051344000917","219011344069620",28.29,6.00,0,298.17,352.57,7.2,5.0,0.022,311974.0,311974.0,11593,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282528,35681.00
12/16/2015 11:15,2,0.227,ACTIVE,212.61,338.74,59.965,1450282504,"201051344001145","219011344069620",28.82,4.50,0,299.97,355.28,6.6,4.5,0.013,315066.5,315066.5,11597,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282529,35682.00
12/16/2015 11:15,2,0.271,ACTIVE,212.61,338.74,59.970,1450282504,"201051344000651","219011344069620",29.00,4.00,0,299.07,358.88,8.0,5.8,0.018,309106.7,309106.7,11572,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282530,35683.00
12/16/2015 11:15,2,0.125,ACTIVE,211.70,337.24,59.944,1450282504,"274151322000088","219011344069620",30.36,6.70,0,298.17,348.06,3.9,1.9,0.009,567441.3,567441.3,796,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282531,35684.00
12/16/2015 11:15,2,0.109,ALERT,213.06,339.04,59.959,1450282504,"274151322000068","219011344069620",30.12,6.70,0,297.57,414.19,3.4,1.3,0.004,475604.8,475604.8,825,0,0,0,L,1151911521,0,122.01,122.91,0002,5,0,0,0,0,0,0,102,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1450282532,35685.00
12/16/2015 11:15,2,0.236,ACTIVE,212.16,337.24,59.991,1450282504,"201051344001135","219011344069620",29.40,4.50,0,299.37,348.66,7.1,4.9,0.022,305747.8,305747.8,11563,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282533,35686.00
12/16/2015 11:15,2,0.277,ACTIVE,212.61,339.34,59.933,1450282504,"201051344000594","219011344069620",30.87,4.50,0,300.27,356.48,8.7,6.5,0.027,311670.3,311670.3,6915,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282534,35687.00
12/16/2015 11:15,2,0.258,ACTIVE,212.38,338.44,59.981,1450282504,"201051344001203","219011344069620",28.13,4.50,0,298.77,362.49,7.3,5.1,0.018,312059.5,312059.5,11576,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282535,35688.00
12/16/2015 11:15,2,0.146,ACTIVE,212.16,338.44,59.970,1450282504,"274151322000054","219011344069620",30.63,7.00,0,298.47,347.16,4.6,2.5,0.013,579549.8,579549.8,797,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282536,35689.00
12/16/2015 11:15,2,0.252,ACTIVE,213.51,339.95,59.970,1450282504,"201051344000867","219011344069620",29.62,5.50,0,299.97,356.78,7.6,5.4,0.022,300779.9,300779.9,6910,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282537,35690.00
12/16/2015 11:15,2,0.291,ACTIVE,212.38,338.44,59.965,1450282504,"201051344001093","219011344069620",29.16,5.50,0,299.37,357.68,8.7,6.4,0.013,310177.2,310177.2,11589,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282538,35691.00
12/16/2015 11:15,2,0.199,ACTIVE,212.83,340.25,59.981,1450282504,"201051344000900","219011344069620",29.18,4.50,0,300.27,356.78,6.0,3.8,0.022,313798.8,313798.8,6917,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282539,35692.00
12/16/2015 11:15,2,0.301,ACTIVE,213.29,340.55,59.970,1450282504,"201051344000648","219011344069620",29.42,4.00,0,299.97,365.19,9.0,6.7,0.031,307585.7,307585.7,6912,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282540,35693.00
12/16/2015 11:15,2,0.262,ACTIVE,213.29,340.55,59.970,1450282504,"201051344000569","219011344069620",29.78,5.00,0,301.17,352.87,7.9,5.7,0.022,315169.1,315169.1,6911,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282541,35694.00
12/16/2015 11:15,2,0.227,ACTIVE,213.29,339.34,59.981,1450282504,"201051344000983","219011344069620",27.39,5.00,0,300.57,355.88,6.3,4.2,0.013,310475.2,310475.2,6919,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282542,35695.00
12/16/2015 11:15,2,0.244,ACTIVE,213.29,339.65,59.970,1450282504,"201051344001158","219011344069620",29.76,4.00,0,299.97,364.59,7.4,5.2,0.022,306031.5,306031.5,6921,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282543,35696.00
12/16/2015 11:15,2,0.285,ACTIVE,213.51,341.15,59.944,1450282504,"201051344000576","219011344069620",29.46,4.50,0,300.27,364.59,8.5,6.3,0.018,308050.3,308050.3,6917,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282544,35697.00
12/16/2015 11:15,2,0.193,ACTIVE,212.16,338.44,59.959,1450282504,"274151322000087","219011344069620",27.89,7.70,0,297.26,354.37,5.5,3.4,0.013,555022.4,555022.4,800,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450282545,35698.00
12/16/2015 11:30,2,0.289,ACTIVE,213.29,340.85,59.970,1450283403,"201051344000645","219011344069620",29.36,5.50,0,335.44,345.66,8.6,6.4,0.035,308777.0,308777.0,6919,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283404,35699.00
12/16/2015 11:30,2,0.191,ACTIVE,212.16,337.84,59.975,1450283403,"274151322000085","219011344069620",28.96,6.70,0,334.84,342.05,5.7,3.6,0.022,582276.4,582276.4,797,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283405,35700.00
12/16/2015 11:30,2,0.275,ACTIVE,213.51,342.05,60.002,1450283403,"201051344000633","219011344069620",30.55,4.50,0,334.84,348.06,8.5,6.3,0.027,301628.9,301628.9,6921,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283406,35701.00
12/16/2015 11:30,2,0.293,ACTIVE,213.06,339.95,59.965,1450283403,"201051344000469","219011344069620",29.54,4.00,0,333.93,345.36,8.8,6.6,0.027,302562.1,302562.1,6934,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283407,35702.00
12/16/2015 11:30,2,0.271,ACTIVE,211.93,338.14,59.965,1450283403,"201051344000646","219011344069620",28.51,4.50,0,330.63,343.55,7.9,5.7,0.027,307541.4,307541.4,11566,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283408,35703.00
12/16/2015 11:30,2,0.193,ACTIVE,211.70,337.24,59.954,1450283403,"274151322000052","219011344069620",29.70,7.00,0,333.93,342.65,5.8,3.7,0.022,589821.3,589821.3,798,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283409,35704.00
12/16/2015 11:30,2,0.232,ACTIVE,212.38,338.44,60.012,1450283403,"201051344000585","219011344069620",31.21,5.50,0,332.73,344.45,7.4,5.2,0.018,312144.7,312144.7,11572,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283410,35705.00
12/16/2015 11:30,2,0.260,ACTIVE,212.16,337.54,59.959,1450283403,"201051344001230","219011344069620",28.13,4.50,0,331.53,342.95,7.4,5.2,0.022,310668.9,310668.9,11604,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283411,35706.00
12/16/2015 11:30,2,0.230,ACTIVE,212.83,340.55,59.975,1450283403,"201051344000582","219011344069620",31.41,4.00,0,333.63,342.95,7.4,5.2,0.013,305449.0,305449.0,11565,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283412,35707.00
12/16/2015 11:30,2,0.299,ACTIVE,211.93,337.54,59.954,1450283403,"201051344000955","219011344069620",29.58,5.00,0,331.53,342.35,9.0,6.7,0.022,314318.5,314318.5,11567,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283412,35708.00
12/16/2015 11:30,2,0.105,ALERT,212.16,338.44,59.996,1450283403,"274151322000094","219011344069620",30.14,5.50,0,297.87,412.08,3.3,1.2,0.013,475711.4,475711.4,826,0,0,0,L,1151911521,0,121.33,122.68,0002,2,0,0,0,0,0,0,99,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283414,35709.00
12/16/2015 11:30,2,0.318,ACTIVE,213.06,340.55,59.965,1450283403,"201051344000579","219011344069620",29.94,5.00,0,334.24,345.96,9.7,7.5,0.031,316181.5,316181.5,6916,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283415,35710.00
12/16/2015 11:30,2,0.277,ACTIVE,212.16,337.54,59.975,1450283403,"201051344000890","219011344069620",30.59,5.00,0,332.43,343.25,8.7,6.4,0.022,312918.5,312918.5,11577,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283416,35711.00
12/16/2015 11:30,2,0.281,ACTIVE,212.16,337.84,59.965,1450283403,"201051344000438","219011344069620",30.08,4.50,0,333.93,343.25,8.6,6.4,0.022,314613.6,314613.6,11570,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283417,35712.00
12/16/2015 11:30,2,0.318,ACTIVE,212.61,338.44,59.965,1450283403,"201051344000417","219011344069620",29.68,5.00,0,332.73,343.85,9.6,7.3,0.027,308786.6,308786.6,11577,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283418,35713.00
12/16/2015 11:30,2,0.184,ACTIVE,212.38,337.84,59.965,1450283403,"274151322000083","219011344069620",29.24,7.00,0,335.14,342.65,5.5,3.4,0.018,584307.5,584307.5,800,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283419,35714.00
12/16/2015 11:30,2,0.170,ACTIVE,212.61,338.44,59.954,1450283403,"274151322000076","219011344069620",30.93,7.00,0,335.44,343.85,5.3,3.2,0.022,620594.0,620594.0,797,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283420,35715.00
12/16/2015 11:30,2,0.268,ACTIVE,213.06,339.95,59.970,1450283403,"201051344000868","219011344069620",30.42,5.00,0,334.24,345.96,8.3,6.1,0.031,300294.1,300294.1,6920,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283421,35716.00
12/16/2015 11:30,2,0.186,ACTIVE,212.16,337.84,59.970,1450283403,"274151322000095","219011344069620",28.37,6.30,0,334.84,342.05,5.4,3.3,0.022,613553.4,613553.4,797,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283422,35717.00
12/16/2015 11:30,2,0.215,ACTIVE,212.83,345.06,59.965,1450283403,"201051344000988","219011344069620",31.85,5.50,0,333.03,347.16,7.0,4.8,0.013,300649.5,300649.5,6919,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283423,35718.00
12/16/2015 11:30,2,0.264,ACTIVE,212.16,337.24,59.970,1450283403,"201051344001025","219011344069620",30.26,4.50,0,332.73,345.36,8.1,5.9,0.022,312662.5,312662.5,11571,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283424,35719.00
12/16/2015 11:30,2,0.279,ACTIVE,213.06,339.95,59.981,1450283403,"201051344000458","219011344069620",31.11,6.30,0,334.84,348.66,8.8,6.6,0.027,310487.9,310487.9,6924,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283425,35720.00
12/16/2015 11:30,2,0.252,ALERT,213.74,341.15,59.965,1450283403,"201051344000853","219011344069620",25.76,4.50,0,301.77,365.49,6.6,4.5,0.009,307387.4,307387.4,6927,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283426,35721.00
12/16/2015 11:30,2,0.262,ACTIVE,212.83,339.34,59.991,1450283403,"201051344000685","219011344069620",30.00,5.00,0,315.90,362.79,8.0,5.8,0.027,314275.3,314275.3,11581,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283427,35722.00
12/16/2015 11:30,2,0.262,ACTIVE,212.61,339.04,59.965,1450283403,"201051344000917","219011344069620",30.22,6.30,0,331.83,343.85,8.1,5.9,0.027,311975.2,311975.2,11594,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283428,35723.00
12/16/2015 11:30,2,0.248,ACTIVE,212.61,338.74,59.928,1450283403,"201051344001145","219011344069620",30.20,4.50,0,334.24,343.55,7.6,5.4,0.027,315067.5,315067.5,11598,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283429,35724.00
12/16/2015 11:30,2,0.289,ACTIVE,212.61,339.04,59.970,1450283403,"201051344000651","219011344069620",29.44,4.00,0,329.73,344.45,8.7,6.4,0.027,309107.9,309107.9,11573,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283430,35725.00
12/16/2015 11:30,2,0.193,ACTIVE,211.93,337.54,59.965,1450283403,"274151322000088","219011344069620",28.07,7.00,0,333.93,342.35,5.5,3.4,0.027,567441.8,567441.8,797,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283431,35726.00
12/16/2015 11:30,2,0.133,ALERT,212.83,338.74,59.938,1450283403,"274151322000068","219011344069620",30.57,7.00,0,296.96,414.79,4.1,2.1,0.013,475605.1,475605.1,827,0,0,0,L,1151911521,0,122.23,122.68,0002,5,0,0,0,0,0,0,97,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283433,35727.00
12/16/2015 11:30,2,0.221,ACTIVE,212.38,343.85,59.970,1450283403,"201051344001135","219011344069620",31.89,5.00,0,332.43,346.26,7.2,5.0,0.018,305748.8,305748.8,11564,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283434,35728.00
12/16/2015 11:30,2,0.326,ACTIVE,212.61,339.95,59.970,1450283403,"201051344000594","219011344069620",29.02,4.50,0,332.73,347.46,9.6,7.4,0.040,311671.8,311671.8,6916,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283435,35729.00
12/16/2015 11:30,2,0.268,ACTIVE,212.38,337.84,59.954,1450283403,"201051344001203","219011344069620",29.68,4.50,0,333.63,343.85,8.1,5.8,0.031,312060.6,312060.6,11577,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283436,35730.00
12/16/2015 11:30,2,0.211,ACTIVE,212.16,338.44,59.981,1450283403,"274151322000054","219011344069620",28.80,7.30,0,333.63,343.55,6.2,4.0,0.031,579550.4,579550.4,798,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283437,35731.00
12/16/2015 11:30,2,0.285,ACTIVE,213.51,339.95,59.965,1450283403,"201051344000867","219011344069620",30.40,6.00,0,334.54,345.06,8.8,6.6,0.031,300781.1,300781.1,6911,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283438,35732.00
12/16/2015 11:30,2,0.295,ACTIVE,212.38,338.44,59.965,1450283403,"201051344001093","219011344069620",30.87,6.00,0,333.03,342.65,9.3,7.1,0.027,310178.7,310178.7,11590,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283439,35733.00
12/16/2015 11:30,2,0.244,ACTIVE,213.06,340.85,59.938,1450283403,"201051344000900","219011344069620",29.90,4.50,0,333.63,345.06,7.5,5.3,0.040,313799.6,313799.6,6918,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283440,35734.00
12/16/2015 11:30,2,0.340,ACTIVE,213.51,340.85,59.970,1450283403,"201051344000648","219011344069620",29.60,4.00,0,335.14,345.66,10.2,7.9,0.040,307587.3,307587.3,6913,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283441,35735.00
12/16/2015 11:30,2,0.281,ACTIVE,213.06,340.55,59.970,1450283403,"201051344000569","219011344069620",30.51,5.50,0,335.14,346.26,8.7,6.5,0.031,315170.3,315170.3,6912,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283442,35736.00
12/16/2015 11:30,2,0.229,ACTIVE,213.06,339.65,59.944,1450283403,"201051344000983","219011344069620",31.41,5.50,0,323.41,357.98,7.3,5.1,0.022,310476.1,310476.1,6920,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283443,35737.00
12/16/2015 11:30,2,0.279,ACTIVE,213.06,340.25,59.965,1450283403,"201051344001158","219011344069620",30.53,4.00,0,334.84,344.45,8.7,6.5,0.035,306032.6,306032.6,6922,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283444,35738.00
12/16/2015 11:30,2,0.326,ACTIVE,213.74,341.75,59.981,1450283403,"201051344000576","219011344069620",30.45,5.00,0,334.84,345.96,10.1,7.8,0.035,308051.8,308051.8,6918,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283445,35739.00
12/16/2015 11:30,2,0.230,ACTIVE,212.16,338.44,59.996,1450283403,"274151322000087","219011344069620",27.87,7.70,0,334.54,342.35,6.6,4.4,0.035,555023.1,555023.1,801,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450283445,35740.00
12/16/2015 11:45,2,0.496,ACTIVE,214.19,343.85,59.991,1450284304,"201051344000645","219011344069620",30.47,6.00,0,335.74,351.97,15.4,12.9,0.084,308779.7,308779.7,6920,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284305,35741.00
12/16/2015 11:45,2,0.369,ACTIVE,212.83,339.65,60.007,1450284304,"274151322000085","219011344069620",30.45,7.00,0,335.14,345.96,11.4,9.1,0.062,582278.4,582278.4,798,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284306,35742.00
12/16/2015 11:45,2,0.494,ACTIVE,214.19,345.06,59.991,1450284304,"201051344000633","219011344069620",30.20,5.00,0,334.24,356.18,15.2,12.7,0.093,301631.6,301631.6,6922,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284307,35743.00
12/16/2015 11:45,2,0.512,ACTIVE,213.74,342.95,59.996,1450284304,"201051344000469","219011344069620",30.02,4.50,0,333.63,353.17,15.6,13.1,0.088,302564.9,302564.9,6935,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284308,35744.00
12/16/2015 11:45,2,0.422,ACTIVE,212.16,340.55,59.996,1450284304,"201051344000646","219011344069620",30.59,5.00,0,331.83,357.08,13.1,10.7,0.062,307543.7,307543.7,11567,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284309,35745.00
12/16/2015 11:45,2,0.352,ACTIVE,212.16,340.85,59.986,1450284304,"274151322000052","219011344069620",30.93,7.30,0,334.24,346.56,11.0,8.7,0.049,589823.2,589823.2,799,0,0,0,L,1151911521,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284310,35746.00
12/16/2015 11:45,2,0.418,ACTIVE,212.83,341.75,59.991,1450284304,"201051344000585","219011344069620",30.18,5.50,0,332.13,364.89,12.8,10.4,0.071,312147.0,312147.0,11573,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284311,35747.00
12/16/2015 11:45,2,0.418,ACTIVE,212.61,343.25,60.034,1450284304,"201051344001230","219011344069620",31.59,5.00,0,331.83,355.58,13.4,11.0,0.075,310671.2,310671.2,11605,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284311,35748.00
12/16/2015 11:45,2,0.459,ACTIVE,213.29,342.05,59.996,1450284304,"201051344000582","219011344069620",30.16,4.50,0,332.43,354.97,14.0,11.6,0.075,305451.5,305451.5,11566,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284312,35749.00
12/16/2015 11:45,2,0.445,ACTIVE,212.16,340.55,59.949,1450284304,"201051344000955","219011344069620",30.83,5.50,0,331.23,357.38,13.9,11.5,0.066,314321.1,314321.1,11568,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284313,35750.00
12/16/2015 11:45,2,0.205,ACTIVE,212.61,407.87,59.991,1450284304,"274151322000094","219011344069620",38.57,6.70,0,335.44,447.85,8.1,5.8,0.040,475712.6,475712.6,828,0,0,0,L,1151911521,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284314,35751.00
12/16/2015 11:45,2,0.518,ACTIVE,213.74,342.95,60.002,1450284304,"201051344000579","219011344069620",30.38,5.50,0,335.14,355.28,15.9,13.5,0.088,316184.4,316184.4,6917,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284315,35752.00
12/16/2015 11:45,2,0.428,ACTIVE,212.61,342.95,59.996,1450284304,"201051344000890","219011344069620",31.69,5.50,0,332.13,360.38,13.8,11.4,0.066,312921.0,312921.0,11578,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284316,35753.00
12/16/2015 11:45,2,0.422,ACTIVE,212.38,343.55,60.018,1450284304,"201051344000438","219011344069620",31.67,5.00,0,333.33,358.88,13.6,11.2,0.066,314616.1,314616.1,11571,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284317,35754.00
12/16/2015 11:45,2,0.443,ACTIVE,212.83,340.55,59.996,1450284304,"201051344000417","219011344069620",30.99,5.00,0,333.33,353.17,14.0,11.6,0.057,308789.3,308789.3,11578,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284318,35755.00
12/16/2015 11:45,2,0.404,ACTIVE,212.61,340.55,60.007,1450284304,"274151322000083","219011344069620",29.28,7.30,0,334.84,346.56,11.9,9.6,0.071,584309.4,584309.4,801,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284319,35756.00
12/16/2015 11:45,2,0.342,ACTIVE,213.06,341.15,59.986,1450284304,"274151322000076","219011344069620",22.28,7.30,0,336.04,366.40,7.6,5.4,0.044,620595.7,620595.7,798,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284320,35757.00
12/16/2015 11:45,2,0.477,ACTIVE,213.51,342.95,59.991,1450284304,"201051344000868","219011344069620",29.62,5.00,0,334.24,356.48,14.3,11.9,0.075,300296.7,300296.7,6921,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284321,35758.00
12/16/2015 11:45,2,0.316,ACTIVE,212.61,339.95,59.991,1450284304,"274151322000095","219011344069620",30.77,6.70,0,334.54,344.76,9.9,7.6,0.053,613555.1,613555.1,798,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284322,35759.00
12/16/2015 11:45,2,0.441,ACTIVE,213.29,343.85,60.023,1450284304,"201051344000988","219011344069620",31.09,6.00,0,335.14,385.33,13.9,11.5,0.088,300651.1,300651.1,6920,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284322,35760.00
12/16/2015 11:45,2,0.400,ACTIVE,212.38,339.95,59.991,1450284304,"201051344001025","219011344069620",30.83,4.50,0,332.43,357.98,12.6,10.2,0.066,312664.8,312664.8,11572,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284323,35761.00
12/16/2015 11:45,2,0.416,ACTIVE,213.51,341.45,59.991,1450284304,"201051344000458","219011344069620",31.35,6.70,0,334.24,360.69,13.2,10.9,0.066,310490.4,310490.4,6925,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284324,35762.00
12/16/2015 11:45,2,0.293,ACTIVE,214.19,359.18,60.018,1450284304,"201051344000853","219011344069620",33.40,5.50,0,329.13,370.30,9.9,7.7,0.031,307389.2,307389.2,6929,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284325,35763.00
12/16/2015 11:45,2,0.393,ACTIVE,213.06,341.45,59.996,1450284304,"201051344000685","219011344069620",31.45,5.00,0,332.43,357.38,12.5,10.1,0.071,314277.6,314277.6,11582,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284326,35764.00
12/16/2015 11:45,2,0.414,ACTIVE,212.83,341.75,59.991,1450284304,"201051344000917","219011344069620",31.43,6.30,0,331.53,358.28,13.2,10.8,0.071,311977.5,311977.5,11595,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284327,35765.00
12/16/2015 11:45,2,0.414,ACTIVE,212.61,341.15,59.991,1450284304,"201051344001145","219011344069620",27.79,4.50,0,333.33,357.08,11.7,9.4,0.062,315069.7,315069.7,11599,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284328,35766.00
12/16/2015 11:45,2,0.410,ACTIVE,212.61,342.65,59.986,1450284304,"201051344000651","219011344069620",31.59,4.50,0,333.33,358.28,13.1,10.7,0.066,309110.4,309110.4,11574,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284329,35767.00
12/16/2015 11:45,2,0.330,ACTIVE,212.16,339.34,59.996,1450284304,"274151322000088","219011344069620",29.40,7.30,0,334.54,345.36,9.9,7.6,0.053,567443.5,567443.5,798,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284330,35768.00
12/16/2015 11:45,2,0.227,ACTIVE,213.06,425.91,59.996,1450284304,"274151322000068","219011344069620",40.49,8.50,0,335.74,449.05,9.3,7.1,0.035,475606.6,475606.6,829,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284331,35769.00
12/16/2015 11:45,2,0.375,ACTIVE,212.16,340.85,59.996,1450284304,"201051344001135","219011344069620",31.45,5.00,0,333.93,356.48,12.0,9.7,0.066,305751.1,305751.1,11565,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284332,35770.00
12/16/2015 11:45,2,0.473,ACTIVE,213.29,342.05,59.996,1450284304,"201051344000594","219011344069620",30.53,5.00,0,332.73,354.67,14.7,12.2,0.080,311674.7,311674.7,6917,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284332,35771.00
12/16/2015 11:45,2,0.361,ACTIVE,212.61,347.46,59.996,1450284304,"201051344001203","219011344069620",32.24,5.00,0,333.33,357.98,11.8,9.5,0.062,312062.9,312062.9,11578,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284333,35772.00
12/16/2015 11:45,2,0.346,ACTIVE,212.38,340.25,59.991,1450284304,"274151322000054","219011344069620",29.74,7.70,0,334.24,345.96,10.4,8.1,0.053,579552.3,579552.3,799,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284334,35773.00
12/16/2015 11:45,2,0.463,ACTIVE,213.96,342.65,59.991,1450284304,"201051344000867","219011344069620",29.98,6.00,0,334.54,354.97,14.1,11.7,0.080,300783.8,300783.8,6912,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284335,35774.00
12/16/2015 11:45,2,0.473,ACTIVE,212.61,341.15,59.949,1450284304,"201051344001093","219011344069620",29.36,6.00,0,332.43,354.67,14.1,11.7,0.066,310181.3,310181.3,11591,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284336,35775.00
12/16/2015 11:45,2,0.410,ACTIVE,213.29,342.35,59.991,1450284304,"201051344000900","219011344069620",29.34,5.00,0,334.24,350.47,12.2,9.9,0.080,313802.0,313802.0,6919,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284337,35776.00
12/16/2015 11:45,2,0.486,ACTIVE,213.74,342.65,59.991,1450284304,"201051344000648","219011344069620",30.10,4.00,0,335.44,351.37,14.9,12.4,0.075,307590.2,307590.2,6914,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284338,35777.00
12/16/2015 11:45,2,0.389,ACTIVE,213.74,344.76,60.012,1450284304,"201051344000569","219011344069620",31.77,5.50,0,335.14,361.59,12.6,10.2,0.062,315172.8,315172.8,6913,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284339,35778.00
12/16/2015 11:45,2,0.312,ACTIVE,213.51,354.07,60.002,1450284304,"201051344000983","219011344069620",32.78,6.00,0,334.24,363.69,10.4,8.1,0.049,310478.1,310478.1,6921,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284340,35779.00
12/16/2015 11:45,2,0.426,ACTIVE,213.51,342.35,59.996,1450284304,"201051344001158","219011344069620",31.05,4.50,0,333.33,352.87,13.4,11.0,0.080,306035.2,306035.2,6923,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284341,35780.00
12/16/2015 11:45,2,0.484,ACTIVE,213.96,343.55,59.970,1450284304,"201051344000576","219011344069620",28.78,5.00,0,335.14,351.97,14.2,11.8,0.075,308054.7,308054.7,6919,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284342,35781.00
12/16/2015 11:45,2,0.344,ACTIVE,212.61,339.95,59.981,1450284304,"274151322000087","219011344069620",29.18,8.00,0,334.84,345.96,10.2,7.9,0.049,555025.1,555025.1,802,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450284344,35782.00
12/16/2015 12:00,2,0.266,ACTIVE,214.64,342.35,59.986,1450285203,"201051344000645","219011344069620",29.52,6.00,0,337.54,351.07,7.9,5.7,0.027,308781.3,308781.3,6921,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285205,35783.00
12/16/2015 12:00,2,0.174,ACTIVE,213.51,340.25,59.954,1450285203,"274151322000085","219011344069620",28.59,7.00,0,336.04,344.45,5.1,3.0,0.018,582279.2,582279.2,799,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285206,35784.00
12/16/2015 12:00,2,0.289,ACTIVE,214.64,343.85,59.986,1450285203,"201051344000633","219011344069620",29.00,4.50,0,336.34,352.87,8.5,6.3,0.027,301633.3,301633.3,6923,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285207,35785.00
12/16/2015 12:00,2,0.303,ACTIVE,214.19,341.75,59.996,1450285203,"201051344000469","219011344069620",28.98,4.50,0,334.84,350.17,8.9,6.7,0.022,302566.7,302566.7,6936,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285207,35786.00
12/16/2015 12:00,2,0.250,ACTIVE,213.06,339.34,59.996,1450285203,"201051344000646","219011344069620",29.14,5.00,0,333.33,352.27,7.4,5.2,0.022,307545.1,307545.1,11568,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285208,35787.00
12/16/2015 12:00,2,0.176,ACTIVE,212.83,339.95,59.970,1450285203,"274151322000052","219011344069620",29.58,7.30,0,334.84,343.85,5.3,3.2,0.018,589824.1,589824.1,800,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285209,35788.00
12/16/2015 12:00,2,0.246,ACTIVE,213.29,340.25,59.986,1450285203,"201051344000585","219011344069620",29.54,5.50,0,333.93,348.06,7.3,5.2,0.013,312148.3,312148.3,11574,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285210,35789.00
12/16/2015 12:00,2,0.270,ACTIVE,213.29,339.04,59.986,1450285203,"201051344001230","219011344069620",28.33,4.50,0,333.63,348.96,7.8,5.6,0.022,310672.7,310672.7,11606,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285211,35790.00
12/16/2015 12:00,2,0.268,ACTIVE,213.51,339.65,59.959,1450285203,"201051344000582","219011344069620",29.86,4.50,0,334.54,348.96,8.2,5.9,0.027,305453.0,305453.0,11567,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285212,35791.00
12/16/2015 12:00,2,0.281,ACTIVE,212.83,338.14,59.981,1450285203,"201051344000955","219011344069620",29.46,5.50,0,333.03,346.26,8.4,6.2,0.018,314322.7,314322.7,11569,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285213,35792.00
12/16/2015 12:00,2,0.098,ALERT,213.29,340.25,59.975,1450285203,"274151322000094","219011344069620",30.20,6.30,0,298.47,412.98,3.0,1.0,0.009,475712.9,475712.9,829,0,0,0,L,1151911521,0,122.01,123.36,0002,3,0,0,0,0,0,0,17,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285215,35793.00
12/16/2015 12:00,2,0.307,ACTIVE,213.96,341.15,59.986,1450285203,"201051344000579","219011344069620",29.22,5.50,0,335.74,350.17,9.1,6.9,0.027,316186.2,316186.2,6918,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285216,35794.00
12/16/2015 12:00,2,0.270,ACTIVE,212.83,338.44,59.975,1450285203,"201051344000890","219011344069620",29.08,5.50,0,333.93,353.17,8.0,5.8,0.018,312922.5,312922.5,11579,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285216,35795.00
12/16/2015 12:00,2,0.254,ACTIVE,213.06,339.34,60.012,1450285203,"201051344000438","219011344069620",30.69,4.50,0,334.54,352.27,7.9,5.7,0.013,314617.6,314617.6,11572,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285217,35796.00
12/16/2015 12:00,2,0.279,ACTIVE,213.29,339.34,59.975,1450285203,"201051344000417","219011344069620",30.40,5.00,0,333.33,349.56,8.6,6.4,0.018,308790.9,308790.9,11579,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285218,35797.00
12/16/2015 12:00,2,0.188,ACTIVE,213.29,339.95,59.970,1450285203,"274151322000083","219011344069620",27.77,7.30,0,335.44,344.76,5.3,3.2,0.018,584310.3,584310.3,802,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285219,35798.00
12/16/2015 12:00,2,0.152,ACTIVE,213.96,340.25,59.970,1450285203,"274151322000076","219011344069620",29.78,7.30,0,336.64,345.66,4.6,2.5,0.018,620596.4,620596.4,799,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285220,35799.00
12/16/2015 12:00,2,0.254,ACTIVE,213.96,341.15,59.981,1450285203,"201051344000868","219011344069620",30.04,4.50,0,335.14,350.47,7.7,5.5,0.022,300298.2,300298.2,6922,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285221,35800.00
12/16/2015 12:00,2,0.145,ACTIVE,213.29,341.75,59.933,1450285203,"274151322000095","219011344069620",28.59,6.30,0,335.44,343.25,4.2,2.1,0.022,613555.8,613555.8,799,0,0,0,L,1151911521,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285222,35801.00
12/16/2015 12:00,2,0.250,ACTIVE,213.96,342.65,59.975,1450285203,"201051344000988","219011344069620",29.04,5.50,0,335.14,351.37,7.3,5.2,0.027,300652.5,300652.5,6921,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285223,35802.00
12/16/2015 12:00,2,0.238,ACTIVE,212.83,338.44,59.970,1450285203,"201051344001025","219011344069620",28.55,4.50,0,333.63,350.47,6.9,4.8,0.018,312666.2,312666.2,11573,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285224,35803.00
12/16/2015 12:00,2,0.256,ACTIVE,213.96,340.55,59.981,1450285203,"201051344000458","219011344069620",30.36,6.70,0,335.44,352.87,7.9,5.7,0.022,310492.0,310492.0,6926,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285225,35804.00
12/16/2015 12:00,2,0.203,ACTIVE,214.64,342.35,59.981,1450285203,"201051344000853","219011344069620",28.19,5.00,0,338.44,364.89,5.8,3.7,0.009,307390.3,307390.3,6930,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285225,35805.00
12/16/2015 12:00,2,0.250,ACTIVE,213.29,340.25,59.981,1450285203,"201051344000685","219011344069620",28.59,5.00,0,334.24,350.47,7.3,5.1,0.018,314279.0,314279.0,11583,0,0,0,L,1122011218,0,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285226,35806.00
12/16/2015 12:00,2,0.254,ACTIVE,213.29,339.95,59.970,1450285203,"201051344000917","219011344069620",29.10,6.30,0,333.63,348.06,7.5,5.3,0.022,311978.9,311978.9,11596,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285227,35807.00
12/16/2015 12:00,2,0.236,ACTIVE,213.29,339.65,59.975,1450285203,"201051344001145","219011344069620",29.38,4.50,0,334.54,348.66,7.1,4.9,0.022,315071.0,315071.0,11600,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285228,35808.00
