ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 12:00,2,0.266,ACTIVE,213.29,339.34,59.965,1450285203,"201051344000651","219011344069620",28.90,4.00,0,335.14,349.56,7.8,5.6,0.018,309111.9,309111.9,11575,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285229,35809.00
12/16/2015 12:00,2,0.150,ACTIVE,213.06,339.04,59.965,1450285203,"274151322000088","219011344069620",27.43,7.30,0,334.24,343.85,4.2,2.1,0.009,567444.2,567444.2,799,0,0,0,L,1151911521,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285230,35810.00
12/16/2015 12:00,2,0.111,ACTIVE,213.74,340.55,59.965,1450285203,"274151322000068","219011344069620",30.32,8.00,0,327.02,430.12,3.4,1.4,0.009,475607.1,475607.1,830,0,0,0,L,1151911521,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285231,35811.00
12/16/2015 12:00,2,0.211,ACTIVE,212.61,337.84,59.991,1450285203,"201051344001135","219011344069620",30.75,5.00,0,334.54,354.37,6.6,4.5,0.013,305752.3,305752.3,11566,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285232,35812.00
12/16/2015 12:00,2,0.287,ACTIVE,213.51,340.55,59.975,1450285203,"201051344000594","219011344069620",28.51,5.00,0,333.63,349.26,8.3,6.1,0.027,311676.3,311676.3,6918,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285233,35813.00
12/16/2015 12:00,2,0.246,ACTIVE,213.06,338.74,59.975,1450285203,"201051344001203","219011344069620",28.59,4.50,0,334.24,353.47,7.2,5.0,0.013,312064.3,312064.3,11579,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285234,35814.00
12/16/2015 12:00,2,0.164,ACTIVE,213.06,338.74,59.970,1450285203,"274151322000054","219011344069620",27.83,7.70,0,334.24,343.85,4.6,2.5,0.009,579553.1,579553.1,800,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285235,35815.00
12/16/2015 12:00,2,0.260,ACTIVE,214.19,340.85,59.970,1450285203,"201051344000867","219011344069620",28.94,5.50,0,334.84,349.26,7.6,5.4,0.022,300785.3,300785.3,6913,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285235,35816.00
12/16/2015 12:00,2,0.295,ACTIVE,213.06,339.04,59.975,1450285203,"201051344001093","219011344069620",29.14,6.00,0,334.24,347.16,8.8,6.5,0.018,310183.1,310183.1,11592,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285236,35817.00
12/16/2015 12:00,2,0.199,ACTIVE,213.51,340.85,59.970,1450285203,"201051344000900","219011344069620",28.13,5.00,0,335.44,349.26,5.7,3.6,0.022,313803.1,313803.1,6920,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285237,35818.00
12/16/2015 12:00,2,0.287,ACTIVE,213.96,341.15,60.007,1450285203,"201051344000648","219011344069620",28.73,4.00,0,336.34,350.17,8.4,6.2,0.018,307592.0,307592.0,6915,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285238,35819.00
12/16/2015 12:00,2,0.238,ACTIVE,213.74,340.85,59.975,1450285203,"201051344000569","219011344069620",29.30,5.50,0,336.04,350.17,7.1,4.9,0.018,315174.2,315174.2,6914,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285239,35820.00
12/16/2015 12:00,2,0.207,ACTIVE,213.74,340.55,59.970,1450285203,"201051344000983","219011344069620",28.67,5.50,0,336.34,357.98,6.0,3.9,0.009,310479.2,310479.2,6922,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285240,35821.00
12/16/2015 12:00,2,0.250,ACTIVE,213.96,340.85,59.965,1450285203,"201051344001158","219011344069620",28.73,4.50,0,335.44,349.56,7.3,5.1,0.022,306036.7,306036.7,6924,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285241,35822.00
12/16/2015 12:00,2,0.285,ACTIVE,214.41,342.05,59.970,1450285203,"201051344000576","219011344069620",28.96,5.00,0,335.74,350.77,8.4,6.2,0.022,308056.4,308056.4,6920,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285242,35823.00
12/16/2015 12:00,2,0.174,ACTIVE,213.29,339.95,59.965,1450285203,"274151322000087","219011344069620",27.83,8.00,0,335.14,343.55,4.9,2.8,0.009,555026.0,555026.0,803,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450285243,35824.00
12/16/2015 12:15,2,0.293,ACTIVE,213.74,340.85,59.975,1450286104,"201051344000645","219011344069620",29.74,6.00,0,337.54,348.06,8.8,6.6,0.035,308782.7,308782.7,6922,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286105,35825.00
12/16/2015 12:15,2,0.184,ACTIVE,212.83,339.95,59.970,1450286104,"274151322000085","219011344069620",28.55,7.00,0,336.94,343.55,5.3,3.2,0.018,582279.9,582279.9,800,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286106,35826.00
12/16/2015 12:15,2,0.297,ACTIVE,213.74,342.05,59.981,1450286104,"201051344000633","219011344069620",30.43,4.00,0,336.34,349.26,9.2,7.0,0.027,301634.9,301634.9,6924,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286107,35827.00
12/16/2015 12:15,2,0.328,ACTIVE,213.29,339.95,59.981,1450286104,"201051344000469","219011344069620",28.80,4.00,0,335.74,345.96,9.6,7.4,0.035,302568.4,302568.4,6937,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286108,35828.00
12/16/2015 12:15,2,0.244,ACTIVE,212.83,339.04,59.986,1450286104,"201051344000646","219011344069620",30.73,5.00,0,332.43,345.06,7.5,5.4,0.018,307546.4,307546.4,11569,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286109,35829.00
12/16/2015 12:15,2,0.182,ACTIVE,212.38,339.95,59.981,1450286104,"274151322000052","219011344069620",29.68,7.00,0,335.14,344.15,5.5,3.4,0.022,589824.9,589824.9,801,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286109,35830.00
12/16/2015 12:15,2,0.254,ACTIVE,213.29,340.25,59.959,1450286104,"201051344000585","219011344069620",30.00,5.50,0,333.33,344.76,7.7,5.5,0.018,312149.6,312149.6,11575,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286110,35831.00
12/16/2015 12:15,2,0.273,ACTIVE,213.06,339.65,59.975,1450286104,"201051344001230","219011344069620",28.27,4.50,0,333.63,344.45,7.8,5.6,0.022,310674.0,310674.0,11607,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286111,35832.00
12/16/2015 12:15,2,0.277,ACTIVE,213.74,340.25,59.981,1450286104,"201051344000582","219011344069620",30.63,4.00,0,333.63,345.36,8.6,6.4,0.022,305454.5,305454.5,11568,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286112,35833.00
12/16/2015 12:15,2,0.283,ACTIVE,212.83,339.04,59.986,1450286104,"201051344000955","219011344069620",30.12,5.50,0,332.73,344.76,8.7,6.4,0.027,314324.2,314324.2,11570,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286113,35834.00
12/16/2015 12:15,2,0.107,ACTIVE,212.61,339.34,59.975,1450286104,"274151322000094","219011344069620",30.36,6.30,0,337.24,343.25,3.2,1.2,0.004,475713.1,475713.1,831,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286114,35835.00
12/16/2015 12:15,2,0.311,ACTIVE,213.06,339.65,59.981,1450286104,"201051344000579","219011344069620",31.21,5.50,0,336.04,346.26,9.8,7.6,0.035,316188.0,316188.0,6919,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286115,35836.00
12/16/2015 12:15,2,0.260,ACTIVE,212.83,342.05,59.986,1450286104,"201051344000890","219011344069620",31.71,5.00,0,332.73,346.86,8.3,6.1,0.018,312924.0,312924.0,11580,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286116,35837.00
12/16/2015 12:15,2,0.275,ACTIVE,213.06,339.34,59.981,1450286104,"201051344000438","219011344069620",30.81,4.50,0,334.24,345.66,8.7,6.4,0.018,314619.1,314619.1,11573,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286117,35838.00
12/16/2015 12:15,2,0.285,ACTIVE,213.29,339.34,59.981,1450286104,"201051344000417","219011344069620",30.89,5.00,0,333.63,345.36,8.9,6.7,0.018,308792.6,308792.6,11580,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286118,35839.00
12/16/2015 12:15,2,0.223,ACTIVE,212.61,340.55,59.975,1450286104,"274151322000083","219011344069620",27.49,7.30,0,336.64,345.66,6.2,4.1,0.022,584311.2,584311.2,803,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286119,35840.00
12/16/2015 12:15,2,0.160,ACTIVE,213.29,339.65,59.975,1450286104,"274151322000076","219011344069620",30.24,7.30,0,337.84,343.85,4.9,2.8,0.018,620597.1,620597.1,800,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286120,35841.00
12/16/2015 12:15,2,0.273,ACTIVE,212.83,339.95,59.981,1450286104,"201051344000868","219011344069620",30.32,4.50,0,336.04,346.26,8.4,6.2,0.035,300299.7,300299.7,6923,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286121,35842.00
12/16/2015 12:15,2,0.148,ACTIVE,212.38,339.34,59.975,1450286104,"274151322000095","219011344069620",29.56,6.30,0,336.34,343.85,4.4,2.4,0.018,613556.3,613556.3,800,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286122,35843.00
12/16/2015 12:15,2,0.256,ACTIVE,212.83,341.45,59.986,1450286104,"201051344000988","219011344069620",30.30,5.50,0,334.54,348.06,7.9,5.7,0.027,300653.8,300653.8,6922,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286122,35844.00
12/16/2015 12:15,2,0.227,ACTIVE,213.06,342.35,60.012,1450286104,"201051344001025","219011344069620",31.73,4.50,0,333.63,347.46,7.3,5.2,0.018,312667.4,312667.4,11574,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286123,35845.00
12/16/2015 12:15,2,0.270,ACTIVE,212.83,339.65,59.975,1450286104,"201051344000458","219011344069620",30.73,6.70,0,335.14,345.96,8.5,6.2,0.027,310493.5,310493.5,6927,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286124,35846.00
12/16/2015 12:15,2,0.221,ALERT,213.51,341.15,59.986,1450286104,"201051344000853","219011344069620",27.83,5.00,0,303.58,346.86,6.2,4.1,0.013,307391.2,307391.2,6931,0,0,0,L,1122011218,0,122.23,122.46,0002,5,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286126,35847.00
12/16/2015 12:15,2,0.232,ACTIVE,213.51,340.55,59.975,1450286104,"201051344000685","219011344069620",31.19,4.50,0,331.83,347.76,7.4,5.2,0.018,314280.3,314280.3,11584,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286127,35848.00
12/16/2015 12:15,2,0.271,ACTIVE,213.51,340.55,59.981,1450286104,"201051344000917","219011344069620",29.68,6.30,0,332.73,344.76,8.2,6.0,0.022,311980.3,311980.3,11597,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286128,35849.00
12/16/2015 12:15,2,0.244,ACTIVE,213.51,339.95,59.970,1450286104,"201051344001145","219011344069620",30.04,4.50,0,334.54,345.96,7.5,5.3,0.022,315072.3,315072.3,11601,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286129,35850.00
12/16/2015 12:15,2,0.248,ACTIVE,213.29,340.25,59.970,1450286104,"201051344000651","219011344069620",31.45,4.00,0,333.93,345.66,8.0,5.8,0.022,309113.4,309113.4,11576,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286130,35851.00
12/16/2015 12:15,2,0.160,ACTIVE,212.38,339.95,59.981,1450286104,"274151322000088","219011344069620",27.77,7.30,0,335.74,343.85,4.5,2.4,0.018,567444.8,567444.8,800,0,0,0,L,1151911521,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286130,35852.00
12/16/2015 12:15,2,0.125,ACTIVE,213.29,339.95,60.002,1450286104,"274151322000068","219011344069620",30.51,8.00,0,338.14,344.15,3.9,1.9,0.013,475607.5,475607.5,831,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286131,35853.00
12/16/2015 12:15,2,0.217,ACTIVE,212.83,340.25,59.959,1450286104,"201051344001135","219011344069620",31.43,5.00,0,333.63,343.55,7.0,4.8,0.018,305753.5,305753.5,11567,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286132,35854.00
12/16/2015 12:15,2,0.322,ACTIVE,212.83,339.65,59.981,1450286104,"201051344000594","219011344069620",28.78,4.50,0,334.84,345.96,9.5,7.2,0.040,311678.0,311678.0,6919,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286133,35855.00
12/16/2015 12:15,2,0.258,ACTIVE,213.29,339.65,59.975,1450286104,"201051344001203","219011344069620",29.64,4.50,0,334.24,345.66,7.8,5.6,0.022,312065.6,312065.6,11580,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286134,35856.00
12/16/2015 12:15,2,0.176,ACTIVE,212.38,339.34,59.975,1450286104,"274151322000054","219011344069620",28.05,8.00,0,336.34,344.15,5.0,2.9,0.022,579553.8,579553.8,801,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286136,35857.00
12/16/2015 12:15,2,0.297,ACTIVE,213.29,339.65,59.981,1450286104,"201051344000867","219011344069620",28.98,6.00,0,336.04,346.26,8.8,6.5,0.035,300786.8,300786.8,6914,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286136,35858.00
12/16/2015 12:15,2,0.318,ACTIVE,213.29,340.25,59.975,1450286104,"201051344001093","219011344069620",30.32,5.50,0,333.63,345.36,9.8,7.5,0.027,310184.9,310184.9,11593,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286137,35859.00
12/16/2015 12:15,2,0.230,ACTIVE,212.83,340.25,59.965,1450286104,"201051344000900","219011344069620",29.66,5.00,0,334.84,345.66,6.9,4.8,0.035,313804.1,313804.1,6921,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286138,35860.00
12/16/2015 12:15,2,0.326,ACTIVE,213.29,339.65,59.944,1450286104,"201051344000648","219011344069620",28.94,4.00,0,336.64,346.86,9.6,7.3,0.035,307593.7,307593.7,6916,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286139,35861.00
12/16/2015 12:15,2,0.250,ACTIVE,213.06,339.34,59.975,1450286104,"201051344000569","219011344069620",30.63,5.50,0,335.44,346.26,7.8,5.6,0.022,315175.5,315175.5,6915,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286140,35862.00
12/16/2015 12:15,2,0.213,ACTIVE,212.83,339.04,59.986,1450286104,"201051344000983","219011344069620",30.42,5.50,0,320.41,357.08,6.6,4.4,0.018,310480.3,310480.3,6923,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286141,35863.00
12/16/2015 12:15,2,0.277,ACTIVE,212.83,339.04,59.938,1450286104,"201051344001158","219011344069620",29.30,4.50,0,335.14,345.96,8.3,6.1,0.031,306038.1,306038.1,6925,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286142,35864.00
12/16/2015 12:15,2,0.312,ACTIVE,213.29,340.55,59.944,1450286104,"201051344000576","219011344069620",30.08,5.00,0,336.34,347.76,9.5,7.3,0.031,308058.0,308058.0,6921,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286143,35865.00
12/16/2015 12:15,2,0.191,ACTIVE,212.61,339.04,59.965,1450286104,"274151322000087","219011344069620",27.77,8.00,0,336.34,343.55,5.4,3.3,0.009,555026.8,555026.8,804,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450286144,35866.00
12/16/2015 12:30,2,0.332,ACTIVE,213.51,340.55,59.986,1450287003,"201051344000645","219011344069620",29.12,6.00,0,336.04,346.26,9.8,7.6,0.044,308784.5,308784.5,6923,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287004,35867.00
12/16/2015 12:30,2,0.172,ACTIVE,212.83,339.65,59.986,1450287003,"274151322000085","219011344069620",28.73,6.70,0,336.94,342.95,5.0,2.9,0.018,582280.6,582280.6,801,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287005,35868.00
12/16/2015 12:30,2,0.334,ACTIVE,213.51,342.05,59.996,1450287003,"201051344000633","219011344069620",29.38,4.50,0,334.84,347.76,10.0,7.7,0.044,301636.7,301636.7,6925,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287006,35869.00
12/16/2015 12:30,2,0.318,ACTIVE,213.06,340.55,59.996,1450287003,"201051344000469","219011344069620",29.84,3.70,0,333.03,345.66,9.7,7.4,0.031,302570.2,302570.2,6938,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287007,35870.00
12/16/2015 12:30,2,0.242,ACTIVE,212.83,339.65,59.996,1450287003,"201051344000646","219011344069620",30.43,4.50,0,333.33,344.45,7.6,5.4,0.022,307547.7,307547.7,11570,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287008,35871.00
12/16/2015 12:30,2,0.201,ACTIVE,212.61,339.65,59.986,1450287003,"274151322000052","219011344069620",29.96,7.00,0,335.44,343.25,6.1,4.0,0.018,589825.8,589825.8,802,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287009,35872.00
12/16/2015 12:30,2,0.246,ACTIVE,213.06,340.25,60.018,1450287003,"201051344000585","219011344069620",29.72,5.00,0,334.24,344.76,7.5,5.3,0.018,312150.9,312150.9,11576,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287010,35873.00
12/16/2015 12:30,2,0.264,ACTIVE,212.83,339.04,59.996,1450287003,"201051344001230","219011344069620",30.79,4.50,0,333.03,344.15,8.2,6.0,0.027,310675.5,310675.5,11608,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287011,35874.00
12/16/2015 12:30,2,0.270,ACTIVE,213.51,340.25,60.002,1450287003,"201051344000582","219011344069620",31.25,4.00,0,334.84,345.06,8.6,6.4,0.027,305456.1,305456.1,11569,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287012,35875.00
12/16/2015 12:30,2,0.285,ACTIVE,212.61,338.74,60.002,1450287003,"201051344000955","219011344069620",29.44,5.00,0,333.03,344.15,8.6,6.3,0.027,314325.8,314325.8,11571,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287013,35876.00
12/16/2015 12:30,2,0.102,ACTIVE,212.83,339.34,59.986,1450287003,"274151322000094","219011344069620",29.60,6.00,0,337.24,342.65,2.9,0.8,0.018,475713.4,475713.4,832,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287013,35877.00
12/16/2015 12:30,2,0.334,ACTIVE,213.06,339.34,60.007,1450287003,"201051344000579","219011344069620",30.26,5.00,0,333.93,345.96,10.3,8.0,0.040,316189.9,316189.9,6920,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287014,35878.00
12/16/2015 12:30,2,0.260,ACTIVE,212.83,342.95,59.970,1450287003,"201051344000890","219011344069620",31.79,5.00,0,334.54,349.56,8.4,6.2,0.018,312925.5,312925.5,11581,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287015,35879.00
12/16/2015 12:30,2,0.266,ACTIVE,213.06,342.95,60.007,1450287003,"201051344000438","219011344069620",31.77,4.50,0,334.54,348.96,8.6,6.3,0.018,314620.6,314620.6,11574,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287016,35880.00
12/16/2015 12:30,2,0.285,ACTIVE,213.06,339.65,59.991,1450287003,"201051344000417","219011344069620",30.81,5.00,0,333.93,345.06,8.9,6.7,0.018,308794.2,308794.2,11581,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287017,35881.00
12/16/2015 12:30,2,0.162,ACTIVE,212.83,339.95,59.959,1450287003,"274151322000083","219011344069620",30.89,7.00,0,336.34,343.25,5.1,3.0,0.018,584311.9,584311.9,804,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287018,35882.00
12/16/2015 12:30,2,0.150,ACTIVE,213.29,339.65,59.991,1450287003,"274151322000076","219011344069620",30.20,7.00,0,337.84,343.25,4.7,2.6,0.013,620597.7,620597.7,801,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287019,35883.00
12/16/2015 12:30,2,0.270,ACTIVE,212.83,339.65,59.991,1450287003,"201051344000868","219011344069620",30.97,4.50,0,334.54,345.36,8.5,6.3,0.031,300301.2,300301.2,6924,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287020,35884.00
12/16/2015 12:30,2,0.135,ACTIVE,212.61,339.34,59.991,1450287003,"274151322000095","219011344069620",30.40,6.30,0,336.34,342.35,4.2,2.1,0.018,613556.9,613556.9,801,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287021,35885.00
12/16/2015 12:30,2,0.256,ACTIVE,212.83,340.55,59.996,1450287003,"201051344000988","219011344069620",30.20,5.50,0,333.33,346.26,7.8,5.6,0.027,300655.2,300655.2,6923,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287022,35886.00
12/16/2015 12:30,2,0.240,ACTIVE,212.61,338.44,59.996,1450287003,"201051344001025","219011344069620",31.13,4.50,0,334.54,347.76,7.6,5.4,0.018,312668.7,312668.7,11575,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287022,35887.00
12/16/2015 12:30,2,0.271,ACTIVE,212.83,338.74,59.996,1450287003,"201051344000458","219011344069620",30.87,6.30,0,334.24,345.36,8.5,6.3,0.027,310495.0,310495.0,6928,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287023,35888.00
12/16/2015 12:30,2,0.221,ACTIVE,213.51,340.55,60.007,1450287003,"201051344000853","219011344069620",27.57,4.50,0,326.72,357.68,6.2,4.0,0.013,307392.2,307392.2,6933,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287024,35889.00
12/16/2015 12:30,2,0.262,ACTIVE,213.29,340.55,59.996,1450287003,"201051344000685","219011344069620",30.16,4.50,0,334.24,345.96,8.0,5.8,0.027,314281.7,314281.7,11585,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287025,35890.00
12/16/2015 12:30,2,0.270,ACTIVE,213.06,339.65,59.996,1450287003,"201051344000917","219011344069620",30.36,6.30,0,333.63,345.36,8.3,6.1,0.027,311981.8,311981.8,11598,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287026,35891.00
12/16/2015 12:30,2,0.236,ACTIVE,213.29,339.95,59.959,1450287003,"201051344001145","219011344069620",30.36,4.50,0,334.54,349.26,7.3,5.1,0.027,315073.4,315073.4,11602,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287027,35892.00
12/16/2015 12:30,2,0.268,ACTIVE,213.06,339.95,59.996,1450287003,"201051344000651","219011344069620",30.26,4.00,0,334.84,345.36,8.2,6.0,0.022,309114.9,309114.9,11577,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287028,35893.00
12/16/2015 12:30,2,0.150,ACTIVE,212.16,339.65,59.996,1450287003,"274151322000088","219011344069620",27.91,7.30,0,335.74,342.65,4.2,2.2,0.013,567445.3,567445.3,801,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287029,35894.00
12/16/2015 12:30,2,0.121,ACTIVE,213.29,340.25,59.970,1450287003,"274151322000068","219011344069620",30.43,8.00,0,337.24,343.55,3.8,1.7,0.013,475607.9,475607.9,832,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287030,35895.00
12/16/2015 12:30,2,0.219,ACTIVE,212.38,340.85,59.996,1450287003,"201051344001135","219011344069620",31.55,5.00,0,334.54,345.36,7.1,4.9,0.018,305754.7,305754.7,11568,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287031,35896.00
12/16/2015 12:30,2,0.338,ACTIVE,212.61,339.04,59.991,1450287003,"201051344000594","219011344069620",30.28,4.50,0,332.13,345.66,10.4,8.1,0.044,311679.9,311679.9,6920,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287031,35897.00
12/16/2015 12:30,2,0.258,ACTIVE,213.06,339.34,60.002,1450287003,"201051344001203","219011344069620",30.00,4.50,0,335.14,345.36,7.8,5.6,0.027,312067.0,312067.0,11581,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287032,35898.00
12/16/2015 12:30,2,0.164,ACTIVE,212.83,339.95,59.991,1450287003,"274151322000054","219011344069620",28.75,7.70,0,336.04,342.95,4.8,2.7,0.013,579554.5,579554.5,802,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287033,35899.00
12/16/2015 12:30,2,0.307,ACTIVE,213.06,338.74,59.996,1450287003,"201051344000867","219011344069620",29.60,5.50,0,333.93,345.06,9.2,7.0,0.040,300788.4,300788.4,6915,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287034,35900.00
12/16/2015 12:30,2,0.332,ACTIVE,212.83,339.95,59.991,1450287003,"201051344001093","219011344069620",30.43,5.50,0,335.14,345.36,10.3,8.0,0.035,310186.8,310186.8,11594,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287035,35901.00
12/16/2015 12:30,2,0.258,ACTIVE,212.83,340.25,59.996,1450287003,"201051344000900","219011344069620",29.94,4.50,0,333.03,345.36,7.9,5.7,0.044,313805.4,313805.4,6922,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287036,35902.00
12/16/2015 12:30,2,0.346,ACTIVE,213.06,339.65,60.002,1450287003,"201051344000648","219011344069620",29.74,4.00,0,334.54,345.66,10.4,8.2,0.044,307595.6,307595.6,6917,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287037,35903.00
12/16/2015 12:30,2,0.250,ACTIVE,212.83,339.34,59.981,1450287003,"201051344000569","219011344069620",30.59,5.00,0,333.93,344.76,7.8,5.6,0.022,315176.8,315176.8,6916,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287038,35904.00
12/16/2015 12:30,2,0.213,ACTIVE,212.83,338.74,59.991,1450287003,"201051344000983","219011344069620",30.32,5.50,0,333.93,343.55,6.6,4.4,0.018,310481.4,310481.4,6924,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287039,35905.00
12/16/2015 12:30,2,0.270,ACTIVE,212.83,339.34,59.991,1450287003,"201051344001158","219011344069620",30.12,4.00,0,332.73,345.36,8.2,6.0,0.035,306039.6,306039.6,6926,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287040,35906.00
12/16/2015 12:30,2,0.330,ACTIVE,213.29,341.15,59.991,1450287003,"201051344000576","219011344069620",30.65,5.00,0,333.63,346.86,10.3,8.0,0.035,308060.0,308060.0,6922,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287041,35907.00
12/16/2015 12:30,2,0.178,ACTIVE,212.83,340.55,59.991,1450287003,"274151322000087","219011344069620",27.87,8.00,0,336.34,342.95,5.1,3.0,0.018,555027.5,555027.5,805,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287042,35908.00
12/16/2015 12:45,2,0.377,ACTIVE,213.06,340.55,59.954,1450287903,"201051344000645","219011344069620",30.42,6.00,0,334.84,346.26,11.7,9.4,0.062,308786.4,308786.4,6924,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287905,35909.00
12/16/2015 12:45,2,0.250,ACTIVE,212.61,341.15,59.991,1450287903,"274151322000085","219011344069620",30.32,7.00,0,336.04,343.25,7.7,5.5,0.035,582281.5,582281.5,802,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287906,35910.00
12/16/2015 12:45,2,0.334,ACTIVE,213.29,341.75,59.959,1450287903,"201051344000633","219011344069620",31.03,4.50,0,333.33,348.06,10.6,8.3,0.049,301638.6,301638.6,6926,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287906,35911.00
12/16/2015 12:45,2,0.363,ACTIVE,212.83,339.95,59.922,1450287903,"201051344000469","219011344069620",30.20,3.70,0,332.73,345.66,11.2,8.9,0.049,302572.0,302572.0,6939,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287907,35912.00
12/16/2015 12:45,2,0.271,ACTIVE,212.38,339.04,59.944,1450287903,"201051344000646","219011344069620",30.00,4.50,0,333.33,344.45,8.3,6.1,0.022,307549.0,307549.0,11571,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287908,35913.00
12/16/2015 12:45,2,0.242,ACTIVE,212.38,339.95,59.944,1450287903,"274151322000052","219011344069620",30.57,7.00,0,335.44,343.25,7.5,5.3,0.022,589826.8,589826.8,803,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287909,35914.00
12/16/2015 12:45,2,0.264,ACTIVE,213.06,340.55,59.959,1450287903,"201051344000585","219011344069620",31.11,5.00,0,333.63,344.76,8.4,6.2,0.027,312152.2,312152.2,11577,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287910,35915.00
12/16/2015 12:45,2,0.297,ACTIVE,212.83,339.34,59.954,1450287903,"201051344001230","219011344069620",30.71,4.50,0,333.33,343.85,9.2,7.0,0.035,310677.0,310677.0,11609,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287911,35916.00
12/16/2015 12:45,2,0.303,ACTIVE,213.51,340.55,59.954,1450287903,"201051344000582","219011344069620",31.15,4.00,0,333.63,350.17,9.6,7.4,0.035,305457.6,305457.6,11570,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287912,35917.00
12/16/2015 12:45,2,0.312,ACTIVE,212.61,338.74,59.954,1450287903,"201051344000955","219011344069620",29.94,5.00,0,333.33,343.85,9.5,7.3,0.031,314327.3,314327.3,11572,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287913,35918.00
12/16/2015 12:45,2,0.150,ACTIVE,212.61,340.25,59.949,1450287903,"274151322000094","219011344069620",31.45,6.30,0,335.74,345.06,4.8,2.7,0.027,475713.8,475713.8,833,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287914,35919.00
12/16/2015 12:45,2,0.361,ACTIVE,212.83,344.15,59.954,1450287903,"201051344000579","219011344069620",31.83,5.00,0,333.93,350.17,11.7,9.4,0.049,316192.0,316192.0,6921,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287915,35920.00
12/16/2015 12:45,2,0.264,ACTIVE,212.61,350.77,59.954,1450287903,"201051344000890","219011344069620",32.60,5.00,0,333.63,357.08,8.7,6.5,0.022,312927.0,312927.0,11582,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287916,35921.00
12/16/2015 12:45,2,0.301,ACTIVE,212.83,347.76,59.944,1450287903,"201051344000438","219011344069620",32.20,4.50,0,335.14,355.88,9.9,7.6,0.031,314622.2,314622.2,11575,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287917,35922.00
12/16/2015 12:45,2,0.295,ACTIVE,212.83,347.46,59.954,1450287903,"201051344000417","219011344069620",32.14,5.00,0,332.73,349.86,9.6,7.4,0.027,308795.8,308795.8,11582,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287918,35923.00
12/16/2015 12:45,2,0.305,ACTIVE,212.38,339.65,59.917,1450287903,"274151322000083","219011344069620",29.42,7.00,0,335.74,344.45,9.1,6.9,0.040,584313.0,584313.0,805,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287918,35924.00
12/16/2015 12:45,2,0.180,ACTIVE,213.06,340.25,59.944,1450287903,"274151322000076","219011344069620",30.75,7.00,0,336.94,342.95,5.6,3.5,0.022,620598.3,620598.3,802,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287919,35925.00
12/16/2015 12:45,2,0.320,ACTIVE,212.83,342.65,59.975,1450287903,"201051344000868","219011344069620",31.61,4.50,0,334.24,349.26,10.3,8.0,0.044,300302.8,300302.8,6925,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287920,35926.00
12/16/2015 12:45,2,0.164,ACTIVE,212.61,339.65,59.938,1450287903,"274151322000095","219011344069620",30.79,6.30,0,335.44,342.05,5.1,3.0,0.018,613557.4,613557.4,802,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287921,35927.00
12/16/2015 12:45,2,0.289,ACTIVE,212.61,341.15,59.954,1450287903,"201051344000988","219011344069620",30.42,5.50,0,333.03,347.76,8.9,6.7,0.044,300656.6,300656.6,6924,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287922,35928.00
12/16/2015 12:45,2,0.273,ACTIVE,212.61,344.76,59.949,1450287903,"201051344001025","219011344069620",31.95,4.50,0,333.93,358.28,8.9,6.6,0.027,312670.0,312670.0,11576,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287923,35929.00
12/16/2015 12:45,2,0.301,ACTIVE,212.61,339.34,59.954,1450287903,"201051344000458","219011344069620",31.37,6.30,0,334.24,356.48,9.6,7.4,0.035,310496.5,310496.5,6929,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287924,35930.00
12/16/2015 12:45,2,0.256,ACTIVE,213.29,340.55,59.991,1450287903,"201051344000853","219011344069620",26.68,4.50,0,323.72,354.67,7.0,4.8,0.018,307393.2,307393.2,6934,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287925,35931.00
12/16/2015 12:45,2,0.285,ACTIVE,213.29,341.15,59.959,1450287903,"201051344000685","219011344069620",31.53,4.50,0,333.93,347.16,9.1,6.9,0.035,314283.1,314283.1,11586,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287926,35932.00
12/16/2015 12:45,2,0.295,ACTIVE,212.83,342.35,59.959,1450287903,"201051344000917","219011344069620",31.65,6.00,0,332.13,347.76,9.4,7.2,0.035,311983.3,311983.3,11599,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287927,35933.00
12/16/2015 12:45,2,0.299,ACTIVE,213.06,340.55,59.954,1450287903,"201051344001145","219011344069620",30.95,4.50,0,334.84,349.56,9.4,7.2,0.044,315074.8,315074.8,11603,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287928,35934.00
12/16/2015 12:45,2,0.295,ACTIVE,212.83,339.65,59.949,1450287903,"201051344000651","219011344069620",31.33,4.00,0,334.84,346.86,9.4,7.1,0.027,309116.4,309116.4,11578,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287929,35935.00
12/16/2015 12:45,2,0.178,ACTIVE,212.16,338.44,59.954,1450287903,"274151322000088","219011344069620",28.73,7.00,0,334.54,342.65,5.2,3.0,0.018,567445.9,567445.9,802,0,0,0,L,1151911521,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287930,35936.00
12/16/2015 12:45,2,0.150,ACTIVE,213.06,340.55,59.954,1450287903,"274151322000068","219011344069620",31.13,7.70,0,336.94,343.55,4.8,2.7,0.018,475608.3,475608.3,833,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287930,35937.00
12/16/2015 12:45,2,0.268,ACTIVE,212.38,339.34,59.965,1450287903,"201051344001135","219011344069620",31.39,4.50,0,334.54,346.56,8.6,6.3,0.031,305756.0,305756.0,11569,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287931,35938.00
12/16/2015 12:45,2,0.387,ACTIVE,212.38,339.95,59.965,1450287903,"201051344000594","219011344069620",31.19,4.50,0,332.43,346.86,12.2,9.9,0.057,311682.0,311682.0,6921,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287932,35939.00
12/16/2015 12:45,2,0.281,ACTIVE,212.83,339.04,59.959,1450287903,"201051344001203","219011344069620",31.15,4.50,0,333.93,344.76,9.0,6.7,0.035,312068.4,312068.4,11582,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287933,35940.00
12/16/2015 12:45,2,0.195,ACTIVE,212.38,340.25,59.949,1450287903,"274151322000054","219011344069620",29.28,7.70,0,335.44,342.65,5.8,3.7,0.027,579555.2,579555.2,803,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287934,35941.00
12/16/2015 12:45,2,0.348,ACTIVE,213.06,339.95,59.959,1450287903,"201051344000867","219011344069620",30.73,5.50,0,333.63,345.66,10.9,8.6,0.049,300790.2,300790.2,6916,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287935,35942.00
12/16/2015 12:45,2,0.363,ACTIVE,212.83,344.45,59.954,1450287903,"201051344001093","219011344069620",31.73,5.50,0,333.33,351.97,11.7,9.4,0.044,310188.8,310188.8,11595,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287936,35943.00
12/16/2015 12:45,2,0.346,ACTIVE,212.83,340.85,59.954,1450287903,"201051344000900","219011344069620",29.24,4.50,0,333.33,345.66,10.2,8.0,0.071,313806.9,313806.9,6923,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287937,35944.00
12/16/2015 12:45,2,0.408,ACTIVE,213.06,340.85,59.954,1450287903,"201051344000648","219011344069620",30.61,4.00,0,333.93,346.26,12.7,10.3,0.062,307597.7,307597.7,6918,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287938,35945.00
12/16/2015 12:45,2,0.275,ACTIVE,212.83,339.95,59.959,1450287903,"201051344000569","219011344069620",31.31,5.00,0,334.24,346.86,8.8,6.6,0.027,315178.2,315178.2,6917,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287939,35946.00
12/16/2015 12:45,2,0.240,ACTIVE,212.83,338.74,59.928,1450287903,"201051344000983","219011344069620",30.99,5.00,0,333.33,350.17,7.6,5.4,0.022,310482.5,310482.5,6925,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287940,35947.00
12/16/2015 12:45,2,0.332,ACTIVE,213.06,340.25,59.959,1450287903,"201051344001158","219011344069620",30.77,4.00,0,333.63,345.06,10.4,8.1,0.053,306041.1,306041.1,6927,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287940,35948.00
12/16/2015 12:45,2,0.426,ACTIVE,213.29,341.45,59.959,1450287903,"201051344000576","219011344069620",29.64,5.00,0,334.84,346.56,12.8,10.4,0.066,308062.1,308062.1,6923,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287941,35949.00
12/16/2015 12:45,2,0.207,ACTIVE,212.61,339.04,59.959,1450287903,"274151322000087","219011344069620",28.75,8.00,0,335.74,342.95,6.0,3.9,0.018,555028.2,555028.2,806,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450287943,35950.00
12/16/2015 13:00,2,0.822,ACTIVE,213.51,345.96,59.986,1450288803,"201051344000645","219011344069620",31.47,6.00,0,334.54,356.78,26.3,23.4,0.186,308790.7,308790.7,6925,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288804,35951.00
12/16/2015 13:00,2,0.576,ACTIVE,212.16,349.26,59.954,1450288803,"274151322000085","219011344069620",32.24,7.00,0,336.34,359.18,18.8,16.2,0.110,582284.2,582284.2,803,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288805,35952.00
12/16/2015 13:00,2,0.750,ACTIVE,213.51,354.67,59.959,1450288803,"201051344000633","219011344069620",32.48,4.50,0,333.33,365.80,24.7,21.9,0.177,301642.5,301642.5,6927,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288806,35953.00
12/16/2015 13:00,2,0.746,ACTIVE,213.06,355.58,59.928,1450288803,"201051344000469","219011344069620",32.56,4.00,0,332.73,366.10,24.6,21.9,0.172,302576.0,302576.0,6940,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288807,35954.00
