ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 13:00,2,0.537,ACTIVE,212.61,354.07,59.954,1450288803,"201051344000646","219011344069620",32.64,5.00,0,333.03,363.09,17.8,15.2,0.106,307551.7,307551.7,11572,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288808,35955.00
12/16/2015 13:00,2,0.701,ACTIVE,211.93,342.05,59.975,1450288803,"274151322000052","219011344069620",31.29,7.30,0,333.03,352.57,22.2,19.5,0.146,589830.1,589830.1,804,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288809,35956.00
12/16/2015 13:00,2,0.545,ACTIVE,213.29,349.86,59.949,1450288803,"201051344000585","219011344069620",32.20,5.50,0,334.24,367.90,17.8,15.3,0.115,312154.9,312154.9,11578,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288810,35957.00
12/16/2015 13:00,2,0.551,ACTIVE,212.83,361.59,59.949,1450288803,"201051344001230","219011344069620",33.38,4.50,0,333.03,373.01,18.6,16.1,0.119,310680.0,310680.0,11610,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288811,35958.00
12/16/2015 13:00,2,0.619,ACTIVE,213.74,356.78,59.949,1450288803,"201051344000582","219011344069620",32.86,4.50,0,333.93,368.80,20.6,18.0,0.133,305460.9,305460.9,11571,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288812,35959.00
12/16/2015 13:00,2,0.592,ACTIVE,212.83,352.87,59.933,1450288803,"201051344000955","219011344069620",32.44,5.50,0,333.33,366.40,19.4,16.8,0.119,314330.3,314330.3,11573,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288813,35960.00
12/16/2015 13:00,2,0.254,ACTIVE,212.38,474.00,59.954,1450288803,"274151322000094","219011344069620",45.32,7.70,0,337.24,477.01,11.7,9.3,0.053,475715.5,475715.5,834,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288814,35961.00
12/16/2015 13:00,2,0.826,ACTIVE,213.29,347.46,59.954,1450288803,"201051344000579","219011344069620",31.73,5.50,0,334.84,365.49,26.6,23.7,0.186,316196.2,316196.2,6922,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288814,35962.00
12/16/2015 13:00,2,0.592,ACTIVE,212.83,361.29,59.954,1450288803,"201051344000890","219011344069620",33.40,5.50,0,334.84,391.34,20.1,17.5,0.119,312929.1,312929.1,11583,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288815,35963.00
12/16/2015 13:00,2,0.605,ACTIVE,213.06,361.89,59.970,1450288803,"201051344000438","219011344069620",33.46,5.00,0,336.04,373.31,20.6,17.9,0.128,314625.4,314625.4,11576,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288816,35964.00
12/16/2015 13:00,2,0.311,ACTIVE,213.29,374.21,59.922,1450288803,"201051344000417","219011344069620",34.97,5.50,0,334.84,376.31,11.0,8.7,0.031,308797.9,308797.9,11583,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288817,35965.00
12/16/2015 13:00,2,0.594,ACTIVE,212.38,355.88,59.970,1450288803,"274151322000083","219011344069620",32.56,7.70,0,336.04,361.59,19.6,17.0,0.119,584315.8,584315.8,806,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288818,35966.00
12/16/2015 13:00,2,0.443,ACTIVE,212.83,355.88,59.954,1450288803,"274151322000076","219011344069620",32.86,7.70,0,337.24,362.19,14.7,12.3,0.084,620600.4,620600.4,803,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288819,35967.00
12/16/2015 13:00,2,0.758,ACTIVE,213.29,351.67,59.944,1450288803,"201051344000868","219011344069620",32.12,4.50,0,335.44,365.49,24.7,21.9,0.177,300306.6,300306.6,6926,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288820,35968.00
12/16/2015 13:00,2,0.420,ACTIVE,212.38,350.17,59.954,1450288803,"274151322000095","219011344069620",32.50,6.70,0,336.34,358.58,13.8,11.4,0.075,613559.3,613559.3,803,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288821,35969.00
12/16/2015 13:00,2,0.648,ACTIVE,213.06,353.47,59.917,1450288803,"201051344000988","219011344069620",32.36,5.50,0,333.03,365.19,21.3,18.6,0.146,300659.7,300659.7,6925,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288822,35970.00
12/16/2015 13:00,2,0.561,ACTIVE,212.83,360.38,59.954,1450288803,"201051344001025","219011344069620",33.32,4.50,0,334.84,373.91,18.9,16.4,0.124,312672.9,312672.9,11577,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288823,35971.00
12/16/2015 13:00,2,0.762,ACTIVE,213.06,349.56,59.959,1450288803,"201051344000458","219011344069620",32.10,6.70,0,334.84,365.19,24.8,22.0,0.177,310500.1,310500.1,6930,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288824,35972.00
12/16/2015 13:00,2,0.301,ACTIVE,213.74,372.11,59.949,1450288803,"201051344000853","219011344069620",34.75,5.50,0,335.14,375.71,10.6,8.3,0.040,307395.0,307395.0,6935,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288825,35973.00
12/16/2015 13:00,2,0.584,ACTIVE,213.51,357.98,59.959,1450288803,"201051344000685","219011344069620",32.98,5.00,0,335.14,368.50,19.6,17.0,0.133,314286.2,314286.2,11587,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288825,35974.00
12/16/2015 13:00,2,0.635,ACTIVE,213.51,355.28,59.954,1450288803,"201051344000917","219011344069620",32.60,6.70,0,334.84,369.10,21.1,18.4,0.137,311986.4,311986.4,11600,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288826,35975.00
12/16/2015 13:00,2,0.668,ACTIVE,213.29,355.28,59.954,1450288803,"201051344001145","219011344069620",32.64,5.00,0,334.84,366.70,22.1,19.4,0.155,315078.2,315078.2,11604,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288827,35976.00
12/16/2015 13:00,2,0.555,ACTIVE,213.29,355.28,59.938,1450288803,"201051344000651","219011344069620",32.76,4.50,0,334.54,372.71,18.5,15.9,0.110,309119.4,309119.4,11579,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288828,35977.00
12/16/2015 13:00,2,0.621,ACTIVE,211.93,342.95,59.954,1450288803,"274151322000088","219011344069620",31.21,7.70,0,335.14,349.56,19.6,17.0,0.119,567448.6,567448.6,803,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288829,35978.00
12/16/2015 13:00,2,0.449,ACTIVE,212.83,445.75,59.949,1450288803,"274151322000068","219011344069620",42.48,9.70,0,337.24,468.29,19.3,16.7,0.106,475610.9,475610.9,834,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288830,35979.00
12/16/2015 13:00,2,0.561,ACTIVE,212.83,357.38,59.954,1450288803,"201051344001135","219011344069620",33.02,5.00,0,335.14,372.71,18.8,16.2,0.119,305758.8,305758.8,11570,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288831,35980.00
12/16/2015 13:00,2,0.816,ACTIVE,213.06,347.46,59.922,1450288803,"201051344000594","219011344069620",31.71,5.00,0,333.03,366.10,26.3,23.4,0.181,311686.2,311686.2,6922,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288832,35981.00
12/16/2015 13:00,2,0.584,ACTIVE,213.06,356.18,59.991,1450288803,"201051344001203","219011344069620",32.92,5.00,0,334.54,371.21,19.5,16.9,0.128,312071.4,312071.4,11583,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288833,35982.00
12/16/2015 13:00,2,0.625,ACTIVE,212.16,351.07,59.954,1450288803,"274151322000054","219011344069620",32.22,8.00,0,335.74,358.58,20.4,17.8,0.119,579557.8,579557.8,804,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288834,35983.00
12/16/2015 13:00,2,0.605,ACTIVE,213.51,359.18,59.965,1450288803,"201051344000867","219011344069620",33.16,6.30,0,333.63,368.80,20.4,17.7,0.128,300794.2,300794.2,6917,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288835,35984.00
12/16/2015 13:00,2,0.633,ACTIVE,213.06,362.49,59.949,1450288803,"201051344001093","219011344069620",33.48,6.00,0,334.24,371.21,21.5,18.8,0.128,310192.7,310192.7,11596,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288836,35985.00
12/16/2015 13:00,2,0.777,ACTIVE,213.29,346.56,59.959,1450288803,"201051344000900","219011344069620",30.95,5.00,0,333.93,356.48,24.4,21.7,0.190,313810.8,313810.8,6924,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288837,35986.00
12/16/2015 13:00,2,0.648,ACTIVE,213.51,362.49,59.965,1450288803,"201051344000648","219011344069620",33.46,4.50,0,333.63,372.11,22.0,19.3,0.141,307601.6,307601.6,6919,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288838,35987.00
12/16/2015 13:00,2,0.543,ACTIVE,213.29,349.26,59.965,1450288803,"201051344000569","219011344069620",32.08,5.50,0,335.44,368.50,17.7,15.1,0.106,315181.0,315181.0,6918,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288839,35988.00
12/16/2015 13:00,2,0.457,ACTIVE,213.29,354.37,59.954,1450288803,"201051344000983","219011344069620",32.74,6.00,0,333.93,371.21,15.1,12.7,0.102,310484.9,310484.9,6926,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288840,35989.00
12/16/2015 13:00,2,0.748,ACTIVE,213.51,348.06,59.965,1450288803,"201051344001158","219011344069620",31.83,4.50,0,333.63,362.79,24.1,21.4,0.177,306045.0,306045.0,6928,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288841,35990.00
12/16/2015 13:00,2,0.848,ACTIVE,213.74,346.56,59.975,1450288803,"201051344000576","219011344069620",30.79,5.00,0,334.84,357.38,26.5,23.6,0.190,308066.6,308066.6,6924,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288842,35991.00
12/16/2015 13:00,2,0.547,ACTIVE,212.38,348.66,59.949,1450288803,"274151322000087","219011344069620",32.24,8.50,0,335.44,356.18,17.8,15.3,0.097,555030.7,555030.7,807,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450288843,35992.00
12/16/2015 13:15,2,0.721,ACTIVE,213.74,345.36,59.991,1450289704,"201051344000645","219011344069620",31.33,6.30,0,335.74,358.88,22.9,20.2,0.155,308795.0,308795.0,6926,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289705,35993.00
12/16/2015 13:15,2,0.559,ACTIVE,212.83,345.66,59.938,1450289704,"274151322000085","219011344069620",31.75,7.70,0,337.24,360.69,18.0,15.4,0.106,582287.2,582287.2,804,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289706,35994.00
12/16/2015 13:15,2,0.725,ACTIVE,213.96,346.86,59.954,1450289704,"201051344000633","219011344069620",31.43,4.50,0,336.64,367.90,23.1,20.4,0.159,301646.7,301646.7,6928,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289707,35995.00
12/16/2015 13:15,2,0.732,ACTIVE,213.29,345.06,59.981,1450289704,"201051344000469","219011344069620",31.19,4.50,0,334.84,366.40,23.2,20.4,0.164,302580.2,302580.2,6941,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289707,35996.00
12/16/2015 13:15,2,0.525,ACTIVE,212.83,352.27,59.949,1450289704,"201051344000646","219011344069620",32.46,5.00,0,334.54,367.90,17.3,14.8,0.106,307554.6,307554.6,11573,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289708,35997.00
12/16/2015 13:15,2,0.664,ACTIVE,212.61,345.66,59.944,1450289704,"274151322000052","219011344069620",30.93,7.70,0,333.93,354.67,20.8,18.2,0.137,589833.7,589833.7,805,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289709,35998.00
12/16/2015 13:15,2,0.531,ACTIVE,213.51,350.47,59.959,1450289704,"201051344000585","219011344069620",32.22,6.00,0,335.74,366.40,17.3,14.8,0.102,312157.8,312157.8,11579,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289710,35999.00
12/16/2015 13:15,2,0.615,ACTIVE,213.06,354.07,59.912,1450289704,"201051344001230","219011344069620",32.48,5.00,0,334.54,376.01,20.2,17.6,0.133,310683.4,310683.4,11611,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289711,36000.00
12/16/2015 13:15,2,0.604,ACTIVE,213.96,356.48,59.922,1450289704,"201051344000582","219011344069620",32.86,5.00,0,335.44,370.90,20.1,17.5,0.124,305464.3,305464.3,11572,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289712,36001.00
12/16/2015 13:15,2,0.592,ACTIVE,213.06,352.87,59.922,1450289704,"201051344000955","219011344069620",32.46,5.50,0,334.24,365.49,19.5,16.9,0.115,314333.6,314333.6,11574,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289713,36002.00
12/16/2015 13:15,2,0.414,ACTIVE,213.06,436.73,59.949,1450289704,"274151322000094","219011344069620",41.39,9.00,0,338.74,478.81,17.3,14.8,0.102,475718.1,475718.1,835,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289714,36003.00
12/16/2015 13:15,2,0.789,ACTIVE,213.51,345.36,59.959,1450289704,"201051344000579","219011344069620",31.11,5.50,0,335.14,364.89,24.9,22.1,0.172,316200.7,316200.7,6923,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289715,36004.00
12/16/2015 13:15,2,0.596,ACTIVE,213.06,358.58,59.981,1450289704,"201051344000890","219011344069620",33.12,6.00,0,334.84,372.71,20.0,17.3,0.119,312932.5,312932.5,11584,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289716,36005.00
12/16/2015 13:15,2,0.605,ACTIVE,213.29,360.99,59.965,1450289704,"201051344000438","219011344069620",33.34,5.00,0,334.24,375.71,20.4,17.8,0.124,314628.9,314628.9,11577,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289717,36006.00
12/16/2015 13:15,2,0.605,ACTIVE,213.29,352.57,59.970,1450289704,"201051344000417","219011344069620",32.48,5.50,0,335.44,394.05,20.0,17.4,0.115,308801.1,308801.1,11584,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289718,36007.00
12/16/2015 13:15,2,0.623,ACTIVE,213.06,343.55,59.954,1450289704,"274151322000083","219011344069620",31.63,7.70,0,336.04,362.79,20.1,17.4,0.128,584318.9,584318.9,807,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289719,36008.00
12/16/2015 13:15,2,0.445,ACTIVE,213.29,353.47,59.954,1450289704,"274151322000076","219011344069620",32.68,7.70,0,337.54,363.69,14.7,12.3,0.093,620602.6,620602.6,804,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289720,36009.00
12/16/2015 13:15,2,0.760,ACTIVE,213.29,345.36,59.970,1450289704,"201051344000868","219011344069620",31.07,5.00,0,336.04,364.29,24.0,21.2,0.168,300310.7,300310.7,6927,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289721,36010.00
12/16/2015 13:15,2,0.424,ACTIVE,213.06,352.27,59.959,1450289704,"274151322000095","219011344069620",32.38,7.00,0,337.24,359.48,13.9,11.5,0.075,613561.3,613561.3,804,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289721,36011.00
12/16/2015 13:15,2,0.734,ACTIVE,213.29,346.86,59.959,1450289704,"201051344000988","219011344069620",31.23,6.00,0,336.04,365.49,23.3,20.6,0.181,300663.6,300663.6,6926,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289722,36012.00
12/16/2015 13:15,2,0.570,ACTIVE,213.06,358.28,59.959,1450289704,"201051344001025","219011344069620",33.14,5.00,0,334.84,372.71,19.1,16.6,0.119,312676.0,312676.0,11578,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289723,36013.00
12/16/2015 13:15,2,0.764,ACTIVE,213.29,345.66,59.954,1450289704,"201051344000458","219011344069620",31.57,7.00,0,335.74,364.29,24.4,21.6,0.172,310504.3,310504.3,6931,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289724,36014.00
12/16/2015 13:15,2,0.455,ACTIVE,213.96,360.38,59.996,1450289704,"201051344000853","219011344069620",33.40,5.50,0,339.04,379.62,15.4,13.0,0.093,307397.4,307397.4,6936,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289725,36015.00
12/16/2015 13:15,2,0.578,ACTIVE,213.51,356.48,59.970,1450289704,"201051344000685","219011344069620",32.90,5.00,0,336.34,369.40,19.3,16.7,0.119,314289.3,314289.3,11588,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289726,36016.00
12/16/2015 13:15,2,0.684,ACTIVE,213.51,348.66,59.949,1450289704,"201051344000917","219011344069620",31.91,6.70,0,334.24,370.30,22.1,19.4,0.150,311990.0,311990.0,11601,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289727,36017.00
12/16/2015 13:15,2,0.682,ACTIVE,213.74,352.87,59.965,1450289704,"201051344001145","219011344069620",32.34,5.00,0,336.64,368.80,22.4,19.7,0.159,315081.9,315081.9,11605,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289728,36018.00
12/16/2015 13:15,2,0.572,ACTIVE,213.51,358.28,59.954,1450289704,"201051344000651","219011344069620",33.06,4.50,0,336.04,376.62,19.2,16.6,0.106,309122.5,309122.5,11580,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289729,36019.00
12/16/2015 13:15,2,0.662,ACTIVE,212.61,341.75,59.954,1450289704,"274151322000088","219011344069620",30.24,8.00,0,332.43,351.37,20.3,17.7,0.119,567451.7,567451.7,804,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289730,36020.00
12/16/2015 13:15,2,0.451,ACTIVE,213.51,445.45,59.954,1450289704,"274151322000068","219011344069620",42.18,10.30,0,338.74,460.17,19.7,17.1,0.110,475613.9,475613.9,835,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289731,36021.00
12/16/2015 13:15,2,0.578,ACTIVE,212.83,359.18,59.959,1450289704,"201051344001135","219011344069620",33.20,5.50,0,336.04,371.21,19.5,16.9,0.124,305761.9,305761.9,11571,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289731,36022.00
12/16/2015 13:15,2,0.820,ACTIVE,212.61,345.06,59.928,1450289704,"201051344000594","219011344069620",30.89,5.00,0,335.74,363.39,25.7,22.9,0.181,311690.6,311690.6,6923,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289732,36023.00
12/16/2015 13:15,2,0.598,ACTIVE,213.06,357.98,59.928,1450289704,"201051344001203","219011344069620",33.14,5.50,0,336.04,372.71,20.1,17.5,0.128,312074.5,312074.5,11584,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289733,36024.00
12/16/2015 13:15,2,0.686,ACTIVE,212.38,345.96,59.922,1450289704,"274151322000054","219011344069620",31.19,8.50,0,334.54,358.88,21.7,19.0,0.141,579561.1,579561.1,805,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289734,36025.00
12/16/2015 13:15,2,0.717,ACTIVE,213.51,349.86,59.965,1450289704,"201051344000867","219011344069620",32.10,6.00,0,335.74,367.90,23.4,20.6,0.159,300797.9,300797.9,6918,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289735,36026.00
12/16/2015 13:15,2,0.770,ACTIVE,213.06,349.26,59.965,1450289704,"201051344001093","219011344069620",31.89,6.30,0,334.24,374.21,24.9,22.1,0.164,310196.6,310196.6,11597,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289736,36027.00
12/16/2015 13:15,2,0.756,ACTIVE,213.06,346.26,59.965,1450289704,"201051344000900","219011344069620",30.93,5.00,0,336.04,358.58,23.7,21.0,0.172,313814.7,313814.7,6925,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289737,36028.00
12/16/2015 13:15,2,0.744,ACTIVE,213.51,352.27,59.933,1450289704,"201051344000648","219011344069620",32.30,4.50,0,337.24,371.51,24.4,21.6,0.168,307605.5,307605.5,6920,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289738,36029.00
12/16/2015 13:15,2,0.543,ACTIVE,213.51,358.58,59.970,1450289704,"201051344000569","219011344069620",33.18,6.00,0,336.64,369.10,18.3,15.7,0.115,315183.9,315183.9,6919,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289739,36030.00
12/16/2015 13:15,2,0.482,ACTIVE,213.29,351.37,59.959,1450289704,"201051344000983","219011344069620",32.32,6.00,0,337.24,374.51,15.9,13.4,0.097,310487.4,310487.4,6927,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289740,36031.00
12/16/2015 13:15,2,0.779,ACTIVE,213.51,346.26,59.965,1450289704,"201051344001158","219011344069620",31.49,4.50,0,336.64,364.59,24.9,22.1,0.186,306049.0,306049.0,6929,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289741,36032.00
12/16/2015 13:15,2,0.822,ACTIVE,213.96,346.56,59.970,1450289704,"201051344000576","219011344069620",31.39,5.50,0,336.34,359.78,26.1,23.3,0.181,308070.9,308070.9,6925,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289742,36033.00
12/16/2015 13:15,2,0.594,ACTIVE,213.06,348.36,59.970,1450289704,"274151322000087","219011344069620",31.93,9.00,0,336.94,357.98,19.2,16.6,0.115,555033.5,555033.5,808,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450289743,36034.00
12/16/2015 13:30,2,0.268,ACTIVE,213.06,340.25,59.933,1450290603,"201051344000645","219011344069620",29.10,6.30,0,336.34,363.09,7.9,5.7,0.027,308799.7,308799.7,6927,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290604,36035.00
12/16/2015 13:30,2,0.184,ACTIVE,212.83,339.95,59.975,1450290603,"274151322000085","219011344069620",27.95,8.00,0,334.54,361.29,5.3,3.2,0.022,582290.9,582290.9,805,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290606,36036.00
12/16/2015 13:30,2,0.273,ACTIVE,213.29,341.75,59.965,1450290603,"201051344000633","219011344069620",30.06,5.00,0,336.04,364.59,8.4,6.2,0.027,301651.4,301651.4,6929,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290606,36037.00
12/16/2015 13:30,2,0.291,ACTIVE,212.83,339.95,59.959,1450290603,"201051344000469","219011344069620",29.72,5.00,0,334.54,368.20,8.8,6.6,0.027,302585.0,302585.0,6942,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290607,36038.00
12/16/2015 13:30,2,0.246,ACTIVE,212.83,339.65,59.965,1450290603,"201051344000646","219011344069620",29.16,6.00,0,335.74,372.11,7.3,5.1,0.018,307558.1,307558.1,11574,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290608,36039.00
12/16/2015 13:30,2,0.215,ACTIVE,212.61,340.25,59.965,1450290603,"274151322000052","219011344069620",27.73,8.00,0,333.93,356.18,6.1,3.9,0.027,589837.8,589837.8,806,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290609,36040.00
12/16/2015 13:30,2,0.242,ACTIVE,213.06,339.65,59.959,1450290603,"201051344000585","219011344069620",29.12,6.30,0,335.44,371.21,7.2,5.0,0.013,312161.4,312161.4,11580,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290610,36041.00
12/16/2015 13:30,2,0.271,ACTIVE,213.06,338.74,59.944,1450290603,"201051344001230","219011344069620",28.27,5.50,0,334.24,374.51,7.8,5.6,0.022,310687.5,310687.5,11612,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290611,36042.00
12/16/2015 13:30,2,0.256,ACTIVE,213.51,340.25,59.965,1450290603,"201051344000582","219011344069620",30.40,5.00,0,335.74,373.61,7.9,5.7,0.018,305468.4,305468.4,11573,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290612,36043.00
12/16/2015 13:30,2,0.279,ACTIVE,212.61,338.74,59.965,1450290603,"201051344000955","219011344069620",29.22,5.50,0,334.54,371.51,8.3,6.1,0.022,314337.6,314337.6,11575,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290613,36044.00
12/16/2015 13:30,2,0.113,ACTIVE,212.61,340.55,59.959,1450290603,"274151322000094","219011344069620",30.49,9.00,0,337.84,458.07,3.5,1.5,0.018,475721.4,475721.4,836,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290614,36045.00
12/16/2015 13:30,2,0.297,ACTIVE,212.61,339.04,59.944,1450290603,"201051344000579","219011344069620",30.02,6.00,0,336.04,366.70,9.1,6.8,0.027,316205.6,316205.6,6924,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290614,36046.00
12/16/2015 13:30,2,0.270,ACTIVE,213.06,339.04,59.965,1450290603,"201051344000890","219011344069620",29.78,6.30,0,335.74,377.52,8.1,5.9,0.022,312936.5,312936.5,11585,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290615,36047.00
12/16/2015 13:30,2,0.271,ACTIVE,213.06,339.34,59.970,1450290603,"201051344000438","219011344069620",30.57,5.50,0,335.74,378.72,8.4,6.2,0.022,314633.0,314633.0,11578,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290616,36048.00
12/16/2015 13:30,2,0.295,ACTIVE,213.29,339.95,59.975,1450290603,"201051344000417","219011344069620",29.68,6.00,0,335.44,374.81,8.9,6.6,0.013,308805.1,308805.1,11585,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290618,36049.00
12/16/2015 13:30,2,0.189,ACTIVE,212.61,339.95,59.959,1450290603,"274151322000083","219011344069620",27.85,8.00,0,336.34,358.28,5.4,3.3,0.022,584322.8,584322.8,808,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290619,36050.00
12/16/2015 13:30,2,0.133,ACTIVE,213.29,339.95,59.970,1450290603,"274151322000076","219011344069620",30.47,8.00,0,337.24,370.00,4.1,2.1,0.009,620605.3,620605.3,805,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290620,36051.00
12/16/2015 13:30,2,0.271,ACTIVE,212.61,339.65,59.981,1450290603,"201051344000868","219011344069620",28.61,5.50,0,335.14,363.99,7.9,5.7,0.027,300315.3,300315.3,6928,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290620,36052.00
12/16/2015 13:30,2,0.125,ACTIVE,212.61,339.34,59.959,1450290603,"274151322000095","219011344069620",29.54,7.30,0,336.34,365.49,3.8,1.7,0.013,613563.8,613563.8,805,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290621,36053.00
12/16/2015 13:30,2,0.258,ACTIVE,212.38,341.15,59.975,1450290603,"201051344000988","219011344069620",28.65,6.30,0,335.44,365.49,7.5,5.3,0.031,300668.1,300668.1,6927,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290622,36054.00
12/16/2015 13:30,2,0.242,ACTIVE,212.83,338.44,59.970,1450290603,"201051344001025","219011344069620",29.82,5.50,0,335.74,377.82,7.3,5.1,0.018,312679.7,312679.7,11579,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290623,36055.00
12/16/2015 13:30,2,0.291,ACTIVE,212.61,339.34,59.954,1450290603,"201051344000458","219011344069620",28.98,7.30,0,335.14,364.89,8.6,6.4,0.027,310508.9,310508.9,6932,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290624,36056.00
12/16/2015 13:30,2,0.197,ACTIVE,213.29,340.85,59.970,1450290603,"201051344000853","219011344069620",27.73,6.00,0,337.24,379.32,5.5,3.4,0.013,307400.2,307400.2,6937,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290625,36057.00
12/16/2015 13:30,2,0.242,ACTIVE,213.29,340.85,59.975,1450290603,"201051344000685","219011344069620",29.62,5.50,0,335.44,375.11,7.3,5.1,0.018,314293.0,314293.0,11589,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290626,36058.00
12/16/2015 13:30,2,0.268,ACTIVE,213.29,340.25,59.970,1450290603,"201051344000917","219011344069620",28.25,6.70,0,335.14,368.50,7.7,5.5,0.027,311994.2,311994.2,11602,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290627,36059.00
12/16/2015 13:30,2,0.254,ACTIVE,213.29,340.25,59.959,1450290603,"201051344001145","219011344069620",28.77,5.00,0,336.94,369.10,7.4,5.2,0.027,315086.2,315086.2,11606,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290628,36060.00
12/16/2015 13:30,2,0.264,ACTIVE,213.29,339.95,59.959,1450290603,"201051344000651","219011344069620",28.94,5.00,0,336.04,378.12,7.8,5.6,0.018,309126.2,309126.2,11581,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290629,36061.00
12/16/2015 13:30,2,0.176,ACTIVE,212.16,340.25,59.965,1450290603,"274151322000088","219011344069620",27.04,8.00,0,335.44,354.97,4.8,2.7,0.018,567455.3,567455.3,805,0,0,0,L,1151911521,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290630,36062.00
12/16/2015 13:30,2,0.133,ACTIVE,213.06,340.85,59.954,1450290603,"274151322000068","219011344069620",30.71,10.30,0,338.44,454.46,4.1,2.1,0.009,475617.3,475617.3,836,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290631,36063.00
12/16/2015 13:30,2,0.232,ACTIVE,212.83,338.44,59.965,1450290603,"201051344001135","219011344069620",30.18,5.50,0,335.44,376.62,7.1,5.0,0.022,305765.5,305765.5,11572,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290631,36064.00
12/16/2015 13:30,2,0.295,ACTIVE,212.38,339.65,59.922,1450290603,"201051344000594","219011344069620",28.75,5.00,0,333.33,365.49,8.6,6.4,0.027,311695.3,311695.3,6924,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290632,36065.00
12/16/2015 13:30,2,0.248,ACTIVE,213.06,338.74,59.975,1450290603,"201051344001203","219011344069620",29.76,6.00,0,336.34,375.71,7.5,5.3,0.013,312078.3,312078.3,11585,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290633,36066.00
12/16/2015 13:30,2,0.189,ACTIVE,212.61,339.65,59.944,1450290603,"274151322000054","219011344069620",27.81,8.50,0,334.24,355.88,5.4,3.3,0.027,579564.9,579564.9,806,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290634,36067.00
12/16/2015 13:30,2,0.270,ACTIVE,213.06,339.04,59.965,1450290603,"201051344000867","219011344069620",28.96,6.30,0,335.74,368.80,8.0,5.7,0.031,300802.2,300802.2,6919,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290635,36068.00
12/16/2015 13:30,2,0.297,ACTIVE,213.06,339.34,59.965,1450290603,"201051344001093","219011344069620",30.08,6.30,0,335.44,368.50,9.1,6.8,0.022,310201.1,310201.1,11598,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290636,36069.00
12/16/2015 13:30,2,0.207,ACTIVE,212.61,339.95,59.965,1450290603,"201051344000900","219011344069620",29.42,5.50,0,334.84,362.49,6.2,4.0,0.027,313818.8,313818.8,6926,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290637,36070.00
12/16/2015 13:30,2,0.295,ACTIVE,213.06,339.95,59.970,1450290603,"201051344000648","219011344069620",29.20,4.50,0,336.64,372.41,8.8,6.6,0.027,307610.0,307610.0,6921,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290638,36071.00
12/16/2015 13:30,2,0.221,ACTIVE,212.61,339.65,59.970,1450290603,"201051344000569","219011344069620",30.77,6.30,0,335.44,373.61,6.9,4.8,0.013,315187.1,315187.1,6920,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290639,36072.00
12/16/2015 13:30,2,0.201,ACTIVE,212.61,339.04,59.996,1450290603,"201051344000983","219011344069620",29.68,6.30,0,336.04,376.92,6.1,4.0,0.013,310490.2,310490.2,6928,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290640,36073.00
12/16/2015 13:30,2,0.264,ACTIVE,212.83,339.65,59.975,1450290603,"201051344001158","219011344069620",28.94,5.00,0,335.14,363.09,7.8,5.6,0.035,306053.4,306053.4,6930,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290641,36074.00
12/16/2015 13:30,2,0.287,ACTIVE,213.29,340.85,59.970,1450290603,"201051344000576","219011344069620",29.76,5.50,0,335.74,363.69,8.7,6.4,0.022,308075.5,308075.5,6926,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290642,36075.00
12/16/2015 13:30,2,0.191,ACTIVE,212.83,339.65,59.970,1450290603,"274151322000087","219011344069620",27.71,9.30,0,336.04,361.59,5.4,3.3,0.009,555036.9,555036.9,809,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450290643,36076.00
12/16/2015 13:45,2,2.299,ACTIVE,215.32,363.09,60.018,1450291503,"201051344000645","219011344069620",31.99,6.30,0,335.14,393.75,74.5,70.0,0.592,308803.4,308803.4,6928,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291505,36077.00
12/16/2015 13:45,2,2.197,ACTIVE,213.74,359.18,59.965,1450291503,"274151322000085","219011344069620",31.27,8.50,0,333.93,376.31,69.5,65.2,0.473,582293.9,582293.9,806,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291505,36078.00
12/16/2015 13:45,2,2.311,ACTIVE,215.09,364.59,59.959,1450291503,"201051344000633","219011344069620",31.87,5.50,0,334.54,394.35,74.6,70.1,0.641,301655.2,301655.2,6930,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291506,36079.00
12/16/2015 13:45,2,2.279,ACTIVE,215.09,366.70,59.975,1450291503,"201051344000469","219011344069620",32.32,5.00,0,333.03,395.55,74.7,70.2,0.614,302588.9,302588.9,6943,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291507,36080.00
12/16/2015 13:45,2,2.031,ACTIVE,213.74,373.61,59.959,1450291503,"201051344000646","219011344069620",33.28,6.00,0,332.13,400.96,68.5,64.2,0.575,307561.5,307561.5,11575,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291508,36081.00
12/16/2015 13:45,2,2.264,ACTIVE,212.83,352.57,59.970,1450291503,"274151322000052","219011344069620",31.33,8.00,0,333.03,376.62,71.8,67.4,0.504,589841.1,589841.1,807,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291509,36082.00
12/16/2015 13:45,2,2.031,ACTIVE,214.64,374.51,59.975,1450291503,"201051344000585","219011344069620",33.28,6.30,0,332.73,401.26,68.5,64.2,0.570,312164.7,312164.7,11581,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291510,36083.00
12/16/2015 13:45,2,2.271,ACTIVE,213.74,360.38,59.975,1450291503,"201051344001230","219011344069620",31.87,6.00,0,332.73,393.45,73.3,68.9,0.592,310691.2,310691.2,11613,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291511,36084.00
12/16/2015 13:45,2,2.252,ACTIVE,214.64,366.40,59.975,1450291503,"201051344000582","219011344069620",32.20,5.50,0,334.84,399.76,73.5,69.0,0.579,305472.0,305472.0,11574,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291512,36085.00
12/16/2015 13:45,2,2.266,ACTIVE,213.74,369.40,59.981,1450291503,"201051344000955","219011344069620",32.60,6.00,0,333.03,397.66,74.9,70.4,0.619,314341.4,314341.4,11576,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291513,36086.00
12/16/2015 13:45,2,1.574,ACTIVE,213.51,443.04,59.970,1450291503,"274151322000094","219011344069620",41.59,9.00,0,336.94,485.42,65.9,61.7,0.442,475724.0,475724.0,837,0,0,0,L,1151911521,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291514,36087.00
12/16/2015 13:45,2,2.375,ACTIVE,215.09,364.89,59.959,1450291503,"201051344000579","219011344069620",32.22,6.00,0,334.54,395.55,77.5,72.8,0.632,316209.7,316209.7,6925,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291515,36088.00
12/16/2015 13:45,2,2.209,ACTIVE,213.74,373.01,59.970,1450291503,"201051344000890","219011344069620",33.20,6.30,0,333.33,400.36,74.2,69.7,0.588,312940.3,312940.3,11586,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291516,36089.00
12/16/2015 13:45,2,2.299,ACTIVE,214.19,368.80,59.965,1450291503,"201051344000438","219011344069620",32.70,5.50,0,333.93,399.16,76.2,71.7,0.619,314637.0,314637.0,11579,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291517,36090.00
12/16/2015 13:45,2,2.213,ACTIVE,213.96,370.60,59.922,1450291503,"201051344000417","219011344069620",32.86,6.00,0,334.24,399.46,73.5,69.0,0.605,308809.1,308809.1,11586,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291518,36091.00
12/16/2015 13:45,2,2.305,ACTIVE,212.83,359.78,59.938,1450291503,"274151322000083","219011344069620",31.43,8.50,0,334.24,378.12,73.3,68.8,0.513,584326.0,584326.0,809,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291519,36092.00
12/16/2015 13:45,2,1.852,ACTIVE,213.96,371.51,59.965,1450291503,"274151322000076","219011344069620",34.07,8.50,0,336.94,394.95,63.9,59.8,0.451,620607.9,620607.9,806,0,0,0,L,1151911521,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291519,36093.00
12/16/2015 13:45,2,2.400,ACTIVE,214.64,363.99,59.959,1450291503,"201051344000868","219011344069620",31.93,6.00,0,333.93,396.15,77.6,73.0,0.628,300319.3,300319.3,6929,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291520,36094.00
12/16/2015 13:45,2,1.805,ACTIVE,213.06,371.21,59.970,1450291503,"274151322000095","219011344069620",34.01,7.70,0,336.04,392.85,62.1,58.0,0.402,613566.3,613566.3,806,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291521,36095.00
12/16/2015 13:45,2,2.484,ACTIVE,214.87,364.29,59.970,1450291503,"201051344000988","219011344069620",31.43,6.30,0,332.73,395.85,79.0,74.4,0.645,300672.0,300672.0,6928,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291522,36096.00
12/16/2015 13:45,2,2.305,ACTIVE,214.41,373.01,59.975,1450291503,"201051344001025","219011344069620",33.02,5.50,0,334.24,403.07,77.1,72.5,0.592,312683.5,312683.5,11580,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291523,36097.00
12/16/2015 13:45,2,2.463,ACTIVE,215.09,362.49,59.981,1450291503,"201051344000458","219011344069620",32.01,7.30,0,334.24,397.35,79.8,75.1,0.685,310513.1,310513.1,6933,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291524,36098.00
12/16/2015 13:45,2,1.604,ALERT,215.77,380.22,59.954,1450291503,"201051344000853","219011344069620",34.45,6.00,0,300.87,403.67,56.0,52.1,0.438,307402.9,307402.9,6938,0,0,0,L,1122011218,0,123.59,123.14,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291526,36099.00
