ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 13:45,2,2.172,ACTIVE,214.19,373.91,59.949,1450291503,"201051344000685","219011344069620",33.22,5.50,0,333.93,404.27,73.2,68.7,0.619,314296.8,314296.8,11590,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291527,36100.00
12/16/2015 13:45,2,2.314,ACTIVE,214.41,363.09,59.975,1450291503,"201051344000917","219011344069620",32.05,7.00,0,332.73,397.05,75.1,70.6,0.619,311998.1,311998.1,11603,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291528,36101.00
12/16/2015 13:45,2,2.297,ACTIVE,213.96,362.79,59.949,1450291503,"201051344001145","219011344069620",32.07,5.50,0,335.74,398.56,74.6,70.1,0.614,315090.1,315090.1,11607,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291528,36102.00
12/16/2015 13:45,2,2.152,ACTIVE,214.41,373.01,59.928,1450291503,"201051344000651","219011344069620",33.18,5.00,0,334.84,407.27,72.3,67.9,0.579,309130.1,309130.1,11582,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291529,36103.00
12/16/2015 13:45,2,2.156,ACTIVE,213.29,356.78,59.975,1450291503,"274151322000088","219011344069620",31.37,8.50,0,333.33,377.82,68.5,64.2,0.451,567458.6,567458.6,806,0,0,0,L,1151911521,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291530,36104.00
12/16/2015 13:45,2,0.275,ACTIVE,213.74,500.15,59.970,1450291503,"274151322000068","219011344069620",48.23,10.00,0,337.24,504.96,14.0,11.6,0.062,475618.5,475618.5,837,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291531,36105.00
12/16/2015 13:45,2,2.145,ACTIVE,213.96,368.20,59.944,1450291503,"201051344001135","219011344069620",32.58,5.50,0,333.93,402.77,70.8,66.4,0.579,305769.3,305769.3,11573,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291532,36106.00
12/16/2015 13:45,2,2.299,ACTIVE,214.19,363.09,59.975,1450291503,"201051344000594","219011344069620",32.10,5.50,0,325.22,397.35,74.8,70.3,0.592,311699.7,311699.7,6925,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291533,36107.00
12/16/2015 13:45,2,2.102,ACTIVE,214.19,370.00,59.981,1450291503,"201051344001203","219011344069620",32.94,6.30,0,334.54,406.07,70.2,65.8,0.579,312082.2,312082.2,11586,0,0,0,L,1122011218,0,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291534,36108.00
12/16/2015 13:45,2,2.146,ACTIVE,212.83,352.57,59.944,1450291503,"274151322000054","219011344069620",31.29,9.00,0,333.03,378.72,68.0,63.7,0.464,579568.4,579568.4,807,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291535,36109.00
12/16/2015 13:45,2,2.287,ACTIVE,214.64,361.29,59.986,1450291503,"201051344000867","219011344069620",31.37,6.70,0,323.41,396.75,72.7,68.2,0.583,300806.5,300806.5,6920,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291536,36110.00
12/16/2015 13:45,2,2.189,ACTIVE,214.19,363.69,59.975,1450291503,"201051344001093","219011344069620",32.18,6.70,0,334.24,397.35,71.5,67.0,0.552,310205.5,310205.5,11599,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291537,36111.00
12/16/2015 13:45,2,2.189,ACTIVE,214.64,363.39,59.975,1450291503,"201051344000900","219011344069620",32.01,5.50,0,333.93,398.86,71.0,66.7,0.597,313822.6,313822.6,6927,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291538,36112.00
12/16/2015 13:45,2,2.240,ACTIVE,214.64,359.18,59.938,1450291503,"201051344000648","219011344069620",31.89,5.00,0,335.14,397.35,72.4,67.9,0.557,307614.4,307614.4,6922,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291539,36113.00
12/16/2015 13:45,2,1.674,ACTIVE,214.87,376.01,59.938,1450291503,"201051344000569","219011344069620",33.91,6.30,0,334.84,404.87,57.5,53.5,0.477,315190.5,315190.5,6921,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291540,36114.00
12/16/2015 13:45,2,1.510,ACTIVE,214.87,380.22,59.949,1450291503,"201051344000983","219011344069620",34.45,6.30,0,320.41,405.47,52.7,49.0,0.429,310493.0,310493.0,6929,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291541,36115.00
12/16/2015 13:45,2,2.215,ACTIVE,214.87,361.89,59.975,1450291503,"201051344001158","219011344069620",31.81,5.50,0,323.72,398.56,71.3,66.9,0.601,306057.7,306057.7,6931,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291542,36116.00
12/16/2015 13:45,2,2.240,ACTIVE,215.32,360.69,59.959,1450291503,"201051344000576","219011344069620",31.69,6.00,0,323.72,397.05,71.8,67.4,0.575,308080.0,308080.0,6927,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291543,36117.00
12/16/2015 13:45,2,2.039,ACTIVE,213.51,362.19,59.970,1450291503,"274151322000087","219011344069620",31.05,9.70,0,333.63,376.92,64.2,60.0,0.407,555040.5,555040.5,810,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450291544,36118.00
12/16/2015 14:00,2,0.998,ACTIVE,213.96,348.06,60.007,1450292404,"201051344000645","219011344069620",30.69,7.00,0,328.82,395.25,31.0,28.0,0.230,308815.2,308815.2,6929,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292405,36119.00
12/16/2015 14:00,2,0.895,ACTIVE,213.29,345.66,59.981,1450292404,"274151322000085","219011344069620",30.18,9.30,0,336.94,379.32,27.4,24.5,0.172,582304.7,582304.7,807,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292406,36120.00
12/16/2015 14:00,2,0.963,ACTIVE,213.96,349.26,59.944,1450292404,"201051344000633","219011344069620",31.41,6.30,0,323.72,397.96,30.7,27.7,0.230,301667.0,301667.0,6931,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292407,36121.00
12/16/2015 14:00,2,0.988,ACTIVE,213.74,347.46,59.970,1450292404,"201051344000469","219011344069620",30.97,6.00,0,322.21,398.26,31.0,28.0,0.234,302600.7,302600.7,6944,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292408,36122.00
12/16/2015 14:00,2,0.943,ACTIVE,213.51,347.46,59.975,1450292404,"201051344000646","219011344069620",31.35,6.70,0,336.04,403.07,29.9,27.0,0.225,307572.9,307572.9,11576,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292409,36123.00
12/16/2015 14:00,2,0.918,ACTIVE,212.61,345.66,59.970,1450292404,"274151322000052","219011344069620",30.40,9.30,0,335.74,379.02,28.2,25.3,0.186,589852.3,589852.3,808,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292410,36124.00
12/16/2015 14:00,2,0.969,ACTIVE,213.96,348.66,59.975,1450292404,"201051344000585","219011344069620",30.81,7.00,0,337.24,405.77,30.3,27.3,0.225,312176.1,312176.1,11582,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292411,36125.00
12/16/2015 14:00,2,0.906,ACTIVE,213.51,346.56,60.007,1450292404,"201051344001230","219011344069620",31.17,6.70,0,336.04,394.95,28.7,25.7,0.208,310702.4,310702.4,11614,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292412,36126.00
12/16/2015 14:00,2,0.947,ACTIVE,214.19,347.46,60.002,1450292404,"201051344000582","219011344069620",30.83,6.30,0,336.64,400.36,29.6,26.7,0.212,305483.5,305483.5,11575,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292413,36127.00
12/16/2015 14:00,2,0.963,ACTIVE,213.29,346.56,59.970,1450292404,"201051344000955","219011344069620",31.33,6.70,0,336.34,399.76,30.6,27.6,0.221,314353.0,314353.0,11577,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292414,36128.00
12/16/2015 14:00,2,0.590,ACTIVE,213.06,432.52,59.975,1450292404,"274151322000094","219011344069620",40.83,10.30,0,415.39,478.51,24.3,21.5,0.159,475733.7,475733.7,838,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292415,36129.00
12/16/2015 14:00,2,0.982,ACTIVE,213.74,347.16,59.959,1450292404,"201051344000579","219011344069620",31.23,6.70,0,324.62,396.15,31.1,28.1,0.225,316221.6,316221.6,6926,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292416,36130.00
12/16/2015 14:00,2,0.967,ACTIVE,213.29,345.96,59.981,1450292404,"201051344000890","219011344069620",31.17,7.00,0,336.64,402.16,30.6,27.6,0.212,312951.9,312951.9,11587,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292416,36131.00
12/16/2015 14:00,2,0.959,ACTIVE,213.74,347.76,59.975,1450292404,"201051344000438","219011344069620",31.41,6.30,0,337.84,401.56,30.5,27.5,0.225,314648.6,314648.6,11580,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292417,36132.00
12/16/2015 14:00,2,0.984,ACTIVE,213.74,347.46,59.986,1450292404,"201051344000417","219011344069620",30.93,7.00,0,336.94,400.36,30.9,27.9,0.217,308820.6,308820.6,11587,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292418,36133.00
12/16/2015 14:00,2,0.891,ACTIVE,213.06,347.16,59.981,1450292404,"274151322000083","219011344069620",30.12,9.30,0,336.64,379.02,27.2,24.3,0.181,584336.8,584336.8,810,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292419,36134.00
12/16/2015 14:00,2,0.873,ACTIVE,213.51,345.36,59.970,1450292404,"274151322000076","219011344069620",31.65,9.70,0,339.95,395.85,28.1,25.2,0.181,620618.2,620618.2,807,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292420,36135.00
12/16/2015 14:00,2,0.967,ACTIVE,213.51,347.46,59.986,1450292404,"201051344000868","219011344069620",30.71,6.30,0,320.71,397.66,30.1,27.2,0.225,300330.9,300330.9,6930,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292421,36136.00
12/16/2015 14:00,2,0.824,ACTIVE,212.83,346.26,59.975,1450292404,"274151322000095","219011344069620",31.79,8.50,0,338.74,394.05,26.6,23.7,0.168,613576.0,613576.0,807,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292422,36137.00
12/16/2015 14:00,2,0.959,ACTIVE,213.51,348.96,59.986,1450292404,"201051344000988","219011344069620",30.61,7.00,0,320.41,396.75,29.8,26.8,0.234,300683.6,300683.6,6929,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292423,36138.00
12/16/2015 14:00,2,0.961,ACTIVE,213.29,346.26,59.933,1450292404,"201051344001025","219011344069620",30.77,6.70,0,336.34,404.87,29.9,27.0,0.217,312694.9,312694.9,11581,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292424,36139.00
12/16/2015 14:00,2,0.969,ACTIVE,213.51,346.56,59.975,1450292404,"201051344000458","219011344069620",31.07,8.00,0,323.11,396.75,30.5,27.5,0.234,310524.7,310524.7,6934,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292425,36140.00
12/16/2015 14:00,2,0.754,ACTIVE,214.19,359.48,59.970,1450292404,"201051344000853","219011344069620",33.08,7.00,0,350.17,404.57,25.3,22.5,0.177,307411.6,307411.6,6940,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292426,36141.00
12/16/2015 14:00,2,0.936,ACTIVE,213.74,347.46,59.991,1450292404,"201051344000685","219011344069620",31.01,6.70,0,337.84,404.87,29.4,26.5,0.225,314307.9,314307.9,11591,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292427,36142.00
12/16/2015 14:00,2,0.914,ACTIVE,213.74,347.76,59.981,1450292404,"201051344000917","219011344069620",30.99,7.70,0,336.64,396.15,28.7,25.8,0.212,312009.2,312009.2,11604,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292427,36143.00
12/16/2015 14:00,2,0.924,ACTIVE,213.74,347.46,59.986,1450292404,"201051344001145","219011344069620",30.71,6.70,0,337.54,396.15,28.8,25.8,0.221,315101.1,315101.1,11608,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292428,36144.00
12/16/2015 14:00,2,0.947,ACTIVE,213.74,347.46,59.981,1450292404,"201051344000651","219011344069620",31.33,6.30,0,337.54,402.46,30.1,27.2,0.217,309141.4,309141.4,11583,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292429,36145.00
12/16/2015 14:00,2,0.867,ACTIVE,212.83,348.66,60.007,1450292404,"274151322000088","219011344069620",29.78,9.30,0,336.34,378.12,26.1,23.3,0.159,567468.9,567468.9,807,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292430,36146.00
12/16/2015 14:00,2,0.619,ALERT,213.51,424.71,59.996,1450292404,"274151322000068","219011344069620",39.84,12.00,0,392.25,515.78,25.1,22.3,0.155,475625.9,475625.9,838,0,0,0,L,1151911521,0,122.68,122.91,0001,9,0,0,0,0,0,0,154,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292432,36147.00
12/16/2015 14:00,2,0.939,ACTIVE,213.29,345.66,59.970,1450292404,"201051344001135","219011344069620",31.13,6.70,0,336.94,395.85,29.6,26.7,0.225,305780.5,305780.5,11574,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292433,36148.00
12/16/2015 14:00,2,0.980,ACTIVE,213.29,346.56,59.981,1450292404,"201051344000594","219011344069620",31.19,6.30,0,336.94,395.55,31.0,28.0,0.225,311711.3,311711.3,6926,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292434,36149.00
12/16/2015 14:00,2,0.936,ACTIVE,213.74,346.86,59.981,1450292404,"201051344001203","219011344069620",31.13,7.00,0,337.24,399.16,29.5,26.6,0.230,312093.3,312093.3,11587,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292435,36150.00
12/16/2015 14:00,2,0.891,ACTIVE,212.83,348.66,59.986,1450292404,"274151322000054","219011344069620",30.20,10.00,0,335.74,379.32,27.2,24.4,0.177,579578.9,579578.9,808,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292436,36151.00
12/16/2015 14:00,2,0.977,ACTIVE,213.74,346.56,59.975,1450292404,"201051344000867","219011344069620",30.63,7.30,0,337.54,396.75,30.4,27.4,0.225,300817.8,300817.8,6921,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292436,36152.00
12/16/2015 14:00,2,0.949,ACTIVE,213.74,347.76,59.975,1450292404,"201051344001093","219011344069620",31.39,7.30,0,337.24,396.15,30.2,27.2,0.212,310216.7,310216.7,11600,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292437,36153.00
12/16/2015 14:00,2,0.922,ACTIVE,213.51,347.76,59.986,1450292404,"201051344000900","219011344069620",30.97,6.30,0,335.74,396.45,28.9,26.0,0.221,313833.6,313833.6,6928,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292438,36154.00
12/16/2015 14:00,2,0.990,ACTIVE,213.74,347.16,59.975,1450292404,"201051344000648","219011344069620",30.83,6.30,0,336.34,396.45,31.0,28.0,0.230,307625.8,307625.8,6923,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292439,36155.00
12/16/2015 14:00,2,0.879,ACTIVE,213.74,354.67,59.981,1450292404,"201051344000569","219011344069620",32.44,7.30,0,342.35,406.37,28.9,26.0,0.212,315200.3,315200.3,6922,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292440,36156.00
12/16/2015 14:00,2,0.814,ACTIVE,213.51,358.28,59.975,1450292404,"201051344000983","219011344069620",32.88,7.30,0,348.96,409.38,27.2,24.3,0.203,310502.0,310502.0,6930,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292441,36157.00
12/16/2015 14:00,2,0.955,ACTIVE,213.74,347.46,59.981,1450292404,"201051344001158","219011344069620",31.21,6.30,0,336.34,396.15,30.2,27.2,0.234,306068.9,306068.9,6932,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292442,36158.00
12/16/2015 14:00,2,0.988,ACTIVE,213.96,348.66,59.928,1450292404,"201051344000576","219011344069620",31.11,6.30,0,336.04,394.95,31.2,28.2,0.230,308091.3,308091.3,6928,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292443,36159.00
12/16/2015 14:00,2,0.893,ACTIVE,213.06,347.16,59.981,1450292404,"274151322000087","219011344069620",30.28,11.30,0,336.64,376.62,27.5,24.6,0.164,555050.8,555050.8,811,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450292444,36160.00
12/16/2015 14:15,2,1.275,ACTIVE,214.41,351.67,59.944,1450293304,"201051344000645","219011344069620",30.97,7.30,0,336.94,379.62,40.0,36.7,0.305,308822.8,308822.8,6930,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293305,36161.00
12/16/2015 14:15,2,1.188,ACTIVE,213.06,345.06,59.970,1450293304,"274151322000085","219011344069620",30.26,9.30,0,334.24,365.49,36.4,33.2,0.230,582311.5,582311.5,808,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293306,36162.00
12/16/2015 14:15,2,1.258,ACTIVE,214.41,352.87,60.012,1450293304,"201051344000633","219011344069620",31.35,6.70,0,335.44,379.32,40.0,36.7,0.318,301674.5,301674.5,6932,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293307,36163.00
12/16/2015 14:15,2,1.283,ACTIVE,213.96,351.37,59.970,1450293304,"201051344000469","219011344069620",31.05,6.30,0,334.24,378.72,40.4,37.0,0.323,302608.3,302608.3,6945,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293308,36164.00
12/16/2015 14:15,2,1.242,ACTIVE,213.29,350.17,59.975,1450293304,"201051344000646","219011344069620",31.09,7.00,0,334.84,374.51,39.2,35.9,0.318,307580.2,307580.2,11577,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293308,36165.00
12/16/2015 14:15,2,1.230,ACTIVE,212.61,351.97,59.975,1450293304,"274151322000052","219011344069620",30.36,9.70,0,333.93,365.49,37.8,34.6,0.256,589859.2,589859.2,809,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293309,36166.00
12/16/2015 14:15,2,1.254,ACTIVE,213.96,350.77,59.975,1450293304,"201051344000585","219011344069620",31.43,7.70,0,335.14,374.51,39.9,36.6,0.305,312183.6,312183.6,11583,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293310,36167.00
12/16/2015 14:15,2,1.221,ACTIVE,213.74,349.26,59.970,1450293304,"201051344001230","219011344069620",31.15,7.00,0,334.24,372.41,38.5,35.3,0.296,310709.5,310709.5,11615,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293311,36168.00
12/16/2015 14:15,2,1.266,ACTIVE,214.19,351.37,59.970,1450293304,"201051344000582","219011344069620",30.81,6.70,0,336.64,374.51,39.5,36.2,0.301,305490.8,305490.8,11576,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293312,36169.00
12/16/2015 14:15,2,1.299,ACTIVE,213.29,350.17,59.965,1450293304,"201051344000955","219011344069620",31.09,7.00,0,334.24,375.11,41.0,37.6,0.323,314360.6,314360.6,11578,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293313,36170.00
12/16/2015 14:15,2,0.809,ACTIVE,212.83,439.13,59.965,1450293304,"274151322000094","219011344069620",41.31,10.70,0,335.44,461.38,33.8,30.7,0.230,475739.8,475739.8,839,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293314,36171.00
12/16/2015 14:15,2,1.320,ACTIVE,214.19,352.27,59.965,1450293304,"201051344000579","219011344069620",31.27,7.00,0,335.44,378.42,41.9,38.5,0.323,316229.3,316229.3,6927,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293315,36172.00
12/16/2015 14:15,2,1.326,ACTIVE,213.29,349.56,59.996,1450293304,"201051344000890","219011344069620",30.85,7.30,0,334.54,374.51,41.5,38.1,0.318,312959.5,312959.5,11588,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293316,36173.00
12/16/2015 14:15,2,1.311,ACTIVE,213.96,351.67,59.928,1450293304,"201051344000438","219011344069620",31.41,6.70,0,335.74,376.31,41.7,38.4,0.327,314656.2,314656.2,11581,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293317,36174.00
12/16/2015 14:15,2,1.324,ACTIVE,213.74,350.47,59.949,1450293304,"201051344000417","219011344069620",31.29,7.00,0,334.84,373.61,42.0,38.6,0.327,308828.3,308828.3,11588,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293318,36175.00
12/16/2015 14:15,2,1.248,ACTIVE,213.06,353.77,59.959,1450293304,"274151322000083","219011344069620",30.61,9.70,0,334.54,365.80,38.7,35.4,0.261,584343.7,584343.7,811,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293319,36176.00
12/16/2015 14:15,2,1.344,ACTIVE,213.51,354.67,59.959,1450293304,"274151322000076","219011344069620",31.03,10.00,0,336.04,369.10,42.2,38.8,0.292,620625.5,620625.5,808,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293320,36177.00
12/16/2015 14:15,2,1.357,ACTIVE,213.74,351.67,59.981,1450293304,"201051344000868","219011344069620",30.71,6.30,0,335.44,375.71,42.3,38.9,0.331,300338.5,300338.5,6931,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293321,36178.00
12/16/2015 14:15,2,1.314,ACTIVE,213.29,347.46,59.959,1450293304,"274151322000095","219011344069620",31.25,9.30,0,334.24,368.20,41.6,38.3,0.278,613583.1,613583.1,808,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293321,36179.00
12/16/2015 14:15,2,1.352,ACTIVE,213.74,353.47,60.018,1450293304,"201051344000988","219011344069620",31.09,7.00,0,334.84,380.22,42.6,39.2,0.349,300691.1,300691.1,6930,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293323,36180.00
12/16/2015 14:15,2,1.348,ACTIVE,213.74,349.86,59.965,1450293304,"201051344001025","219011344069620",31.51,7.00,0,335.14,375.11,43.1,39.6,0.331,312702.5,312702.5,11582,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293324,36181.00
12/16/2015 14:15,2,1.379,ACTIVE,213.96,351.97,59.965,1450293304,"201051344000458","219011344069620",31.23,8.50,0,335.74,377.52,43.6,40.2,0.354,310532.4,310532.4,6935,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293325,36182.00
12/16/2015 14:15,2,1.279,ACTIVE,214.64,355.88,59.991,1450293304,"201051344000853","219011344069620",32.20,7.30,0,339.04,385.33,41.8,38.4,0.323,307418.4,307418.4,6941,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293326,36183.00
12/16/2015 14:15,2,1.355,ACTIVE,213.74,351.97,59.944,1450293304,"201051344000685","219011344069620",31.15,7.00,0,335.14,374.21,42.8,39.4,0.354,314315.3,314315.3,11592,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293327,36184.00
12/16/2015 14:15,2,1.324,ACTIVE,213.74,351.97,59.954,1450293304,"201051344000917","219011344069620",31.49,8.00,0,335.44,374.51,42.3,38.9,0.331,312016.4,312016.4,11605,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293328,36185.00
12/16/2015 14:15,2,1.328,ACTIVE,213.96,351.67,59.959,1450293304,"201051344001145","219011344069620",31.51,6.70,0,336.04,374.81,42.4,39.0,0.345,315108.4,315108.4,11609,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293329,36186.00
12/16/2015 14:15,2,1.400,ACTIVE,214.19,352.27,60.002,1450293304,"201051344000651","219011344069620",31.25,6.30,0,336.64,376.62,44.4,40.9,0.340,309149.0,309149.0,11584,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293329,36187.00
12/16/2015 14:15,2,1.297,ACTIVE,212.83,353.77,59.959,1450293304,"274151322000088","219011344069620",30.43,9.70,0,333.63,365.19,40.0,36.7,0.256,567475.5,567475.5,808,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293330,36188.00
12/16/2015 14:15,2,0.904,ACTIVE,213.74,438.83,59.970,1450293304,"274151322000068","219011344069620",41.53,12.30,0,336.04,459.87,38.0,34.7,0.239,475632.2,475632.2,840,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293331,36189.00
12/16/2015 14:15,2,1.400,ACTIVE,213.74,351.37,59.928,1450293304,"201051344001135","219011344069620",31.09,7.00,0,334.54,374.81,44.1,40.7,0.349,305787.9,305787.9,11575,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293332,36190.00
12/16/2015 14:15,2,1.461,ACTIVE,213.51,352.87,59.986,1450293304,"201051344000594","219011344069620",31.31,6.70,0,334.24,375.41,46.4,42.8,0.367,311719.1,311719.1,6927,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293333,36191.00
12/16/2015 14:15,2,1.432,ACTIVE,213.74,352.27,59.954,1450293304,"201051344001203","219011344069620",31.01,7.30,0,336.04,376.01,45.0,41.5,0.362,312100.8,312100.8,11588,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293334,36192.00
12/16/2015 14:15,2,1.373,ACTIVE,212.83,349.86,59.933,1450293304,"274151322000054","219011344069620",30.55,10.00,0,334.24,365.49,42.5,39.1,0.296,579585.8,579585.8,809,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293335,36193.00
12/16/2015 14:15,2,1.473,ACTIVE,214.19,352.87,59.975,1450293304,"201051344000867","219011344069620",31.11,7.70,0,334.84,374.81,46.5,42.9,0.367,300825.4,300825.4,6922,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293336,36194.00
12/16/2015 14:15,2,1.451,ACTIVE,213.96,352.87,59.996,1450293304,"201051344001093","219011344069620",31.47,7.70,0,334.84,374.21,46.2,42.7,0.358,310224.3,310224.3,11601,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293337,36195.00
12/16/2015 14:15,2,1.443,ACTIVE,213.96,353.47,60.018,1450293304,"201051344000900","219011344069620",31.37,6.70,0,335.44,377.82,45.9,42.4,0.367,313840.9,313840.9,6929,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293338,36196.00
12/16/2015 14:15,2,1.488,ACTIVE,214.41,353.47,59.965,1450293304,"201051344000648","219011344069620",31.61,6.30,0,335.74,379.02,47.7,44.1,0.376,307633.6,307633.6,6924,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293338,36197.00
12/16/2015 14:15,2,1.506,ACTIVE,214.41,354.97,59.965,1450293304,"201051344000569","219011344069620",31.33,7.30,0,335.74,378.12,47.9,44.3,0.384,315207.9,315207.9,6923,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293339,36198.00
12/16/2015 14:15,2,1.447,ACTIVE,214.19,356.78,59.965,1450293304,"201051344000983","219011344069620",32.03,7.70,0,337.24,381.12,47.0,43.4,0.384,310509.2,310509.2,6931,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293340,36199.00
12/16/2015 14:15,2,1.488,ACTIVE,214.41,353.47,59.965,1450293304,"201051344001158","219011344069620",31.57,6.30,0,336.34,379.02,47.6,44.1,0.393,306076.4,306076.4,6933,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293341,36200.00
12/16/2015 14:15,2,1.541,ACTIVE,214.64,355.88,59.965,1450293304,"201051344000576","219011344069620",31.19,6.30,0,336.94,379.92,48.7,45.1,0.384,308099.1,308099.1,6929,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293342,36201.00
12/16/2015 14:15,2,1.418,ACTIVE,213.29,345.96,59.959,1450293304,"274151322000087","219011344069620",30.49,11.70,0,334.24,363.99,43.8,40.3,0.278,555057.6,555057.6,812,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450293343,36202.00
12/16/2015 14:30,2,0.697,ACTIVE,213.96,344.76,59.975,1450294204,"201051344000645","219011344069620",30.42,7.30,0,337.84,377.82,21.5,18.8,0.146,308829.8,308829.8,6931,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294205,36203.00
12/16/2015 14:30,2,0.590,ACTIVE,213.29,342.35,59.959,1450294204,"274151322000085","219011344069620",29.68,9.70,0,333.33,364.59,17.8,15.2,0.110,582317.6,582317.6,809,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294206,36204.00
12/16/2015 14:30,2,0.693,ACTIVE,213.96,346.56,59.986,1450294204,"201051344000633","219011344069620",30.55,7.00,0,337.24,378.72,21.5,18.8,0.155,301681.6,301681.6,6933,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294207,36205.00
12/16/2015 14:30,2,0.709,ACTIVE,213.51,344.76,59.981,1450294204,"201051344000469","219011344069620",30.30,6.30,0,336.04,377.22,21.8,19.1,0.155,302615.4,302615.4,6946,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294208,36206.00
12/16/2015 14:30,2,0.672,ACTIVE,213.06,344.15,60.018,1450294204,"201051344000646","219011344069620",30.57,7.00,0,334.54,372.41,20.8,18.2,0.146,307587.1,307587.1,11578,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294209,36207.00
12/16/2015 14:30,2,0.619,ACTIVE,212.83,342.05,59.996,1450294204,"274151322000052","219011344069620",29.70,9.70,0,333.63,364.59,18.6,16.1,0.110,589865.6,589865.6,810,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294210,36208.00
12/16/2015 14:30,2,0.688,ACTIVE,213.29,345.06,59.981,1450294204,"201051344000585","219011344069620",30.40,7.70,0,336.34,373.31,21.2,18.5,0.141,312190.5,312190.5,11584,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294210,36209.00
12/16/2015 14:30,2,0.643,ACTIVE,213.29,343.25,59.986,1450294204,"201051344001230","219011344069620",30.28,7.30,0,334.54,371.51,19.8,17.2,0.133,310716.1,310716.1,11616,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294211,36210.00
12/16/2015 14:30,2,0.668,ACTIVE,213.96,345.06,59.996,1450294204,"201051344000582","219011344069620",30.36,6.70,0,336.34,373.01,20.6,18.0,0.128,305497.6,305497.6,11577,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294212,36211.00
12/16/2015 14:30,2,0.689,ACTIVE,213.06,343.25,59.981,1450294204,"201051344000955","219011344069620",30.89,7.30,0,334.84,372.41,21.6,18.9,0.141,314367.6,314367.6,11579,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294213,36212.00
12/16/2015 14:30,2,0.395,ACTIVE,213.06,415.99,60.007,1450294204,"274151322000094","219011344069620",39.38,11.00,0,338.44,459.87,15.7,13.2,0.093,475745.2,475745.2,840,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294214,36213.00
12/16/2015 14:30,2,0.717,ACTIVE,213.51,344.15,59.986,1450294204,"201051344000579","219011344069620",30.42,7.30,0,335.74,377.52,22.1,19.4,0.150,316236.5,316236.5,6928,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294215,36214.00
12/16/2015 14:30,2,0.688,ACTIVE,213.06,343.55,60.028,1450294204,"201051344000890","219011344069620",30.69,7.30,0,335.14,372.41,21.4,18.8,0.133,312966.5,312966.5,11589,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294216,36215.00
12/16/2015 14:30,2,0.680,ACTIVE,213.51,344.45,59.981,1450294204,"201051344000438","219011344069620",31.13,7.00,0,336.64,374.51,21.5,18.8,0.137,314663.2,314663.2,11582,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294217,36216.00
12/16/2015 14:30,2,0.707,ACTIVE,213.29,344.15,59.981,1450294204,"201051344000417","219011344069620",30.67,7.30,0,335.44,372.41,22.0,19.3,0.141,308835.4,308835.4,11589,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294218,36217.00
12/16/2015 14:30,2,0.600,ACTIVE,213.06,344.76,60.012,1450294204,"274151322000083","219011344069620",29.52,9.70,0,333.33,364.29,18.0,15.4,0.115,584349.8,584349.8,812,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294219,36218.00
12/16/2015 14:30,2,0.633,ACTIVE,213.74,345.96,59.981,1450294204,"274151322000076","219011344069620",30.36,10.00,0,335.44,367.30,19.4,16.8,0.124,620632.2,620632.2,809,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294219,36219.00
12/16/2015 14:30,2,0.682,ACTIVE,213.29,344.15,59.981,1450294204,"201051344000868","219011344069620",30.61,6.70,0,336.64,373.91,21.2,18.5,0.146,300345.4,300345.4,6932,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294220,36220.00
12/16/2015 14:30,2,0.631,ACTIVE,213.29,344.76,59.981,1450294204,"274151322000095","219011344069620",29.76,9.30,0,334.54,366.40,19.0,16.4,0.119,613589.6,613589.6,809,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294221,36221.00
12/16/2015 14:30,2,0.688,ACTIVE,213.29,345.96,59.981,1450294204,"201051344000988","219011344069620",29.92,7.30,0,336.94,378.12,20.9,18.2,0.155,300698.0,300698.0,6931,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294222,36222.00
12/16/2015 14:30,2,0.691,ACTIVE,213.06,343.55,59.981,1450294204,"201051344001025","219011344069620",30.26,7.00,0,335.74,373.31,21.2,18.6,0.137,312709.4,312709.4,11583,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294223,36223.00
12/16/2015 14:30,2,0.693,ACTIVE,213.29,343.55,60.023,1450294204,"201051344000458","219011344069620",30.75,9.00,0,336.64,376.62,21.7,19.0,0.150,310539.3,310539.3,6936,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294224,36224.00
12/16/2015 14:30,2,0.680,ACTIVE,213.96,345.96,59.975,1450294204,"201051344000853","219011344069620",30.77,7.30,0,338.44,382.33,21.2,18.5,0.146,307425.2,307425.2,6942,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294225,36225.00
12/16/2015 14:30,2,0.668,ACTIVE,213.51,345.06,59.981,1450294204,"201051344000685","219011344069620",30.26,7.00,0,335.74,372.71,20.5,17.9,0.146,314322.0,314322.0,11593,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294226,36226.00
12/16/2015 14:30,2,0.654,ACTIVE,213.51,344.45,59.981,1450294204,"201051344000917","219011344069620",30.04,8.00,0,335.14,372.41,19.9,17.3,0.133,312022.9,312022.9,11606,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294227,36227.00
12/16/2015 14:30,2,0.645,ACTIVE,213.29,343.85,59.975,1450294204,"201051344001145","219011344069620",30.18,6.70,0,336.94,373.01,19.8,17.2,0.141,315114.9,315114.9,11610,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294228,36228.00
12/16/2015 14:30,2,0.689,ACTIVE,213.29,344.15,59.949,1450294204,"201051344000651","219011344069620",30.34,7.00,0,336.34,373.61,21.2,18.6,0.146,309155.8,309155.8,11585,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294229,36229.00
12/16/2015 14:30,2,0.584,ACTIVE,212.61,342.95,59.981,1450294204,"274151322000088","219011344069620",28.73,10.00,0,332.73,363.99,17.0,14.5,0.102,567481.2,567481.2,809,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294230,36230.00
12/16/2015 14:30,2,0.389,ACTIVE,213.51,435.23,59.986,1450294204,"274151322000068","219011344069620",41.37,12.30,0,339.34,465.58,16.1,13.6,0.088,475637.7,475637.7,841,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294230,36231.00
12/16/2015 14:30,2,0.676,ACTIVE,213.06,343.25,59.981,1450294204,"201051344001135","219011344069620",30.06,7.30,0,336.04,372.41,20.6,17.9,0.146,305794.5,305794.5,11576,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294231,36232.00
12/16/2015 14:30,2,0.701,ACTIVE,212.83,343.55,59.981,1450294204,"201051344000594","219011344069620",30.45,7.00,0,335.44,374.21,21.7,19.0,0.150,311726.0,311726.0,6928,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294232,36233.00
12/16/2015 14:30,2,0.668,ACTIVE,213.51,343.55,60.018,1450294204,"201051344001203","219011344069620",30.08,7.70,0,337.24,373.91,20.4,17.8,0.141,312107.4,312107.4,11589,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294233,36234.00
12/16/2015 14:30,2,0.596,ACTIVE,212.83,342.05,59.975,1450294204,"274151322000054","219011344069620",29.40,10.30,0,332.73,364.59,17.8,15.2,0.110,579591.7,579591.7,810,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294234,36235.00
12/16/2015 14:30,2,0.691,ACTIVE,213.51,343.85,59.938,1450294204,"201051344000867","219011344069620",30.18,7.70,0,336.04,373.31,21.2,18.5,0.141,300832.2,300832.2,6923,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294235,36236.00
12/16/2015 14:30,2,0.676,ACTIVE,213.06,343.85,59.975,1450294204,"201051344001093","219011344069620",30.87,7.70,0,335.14,373.31,21.1,18.5,0.133,310231.1,310231.1,11602,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294236,36237.00
12/16/2015 14:30,2,0.643,ACTIVE,213.29,344.45,59.981,1450294204,"201051344000900","219011344069620",29.92,6.70,0,337.24,376.31,19.5,16.9,0.146,313847.3,313847.3,6930,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294237,36238.00
12/16/2015 14:30,2,0.709,ACTIVE,213.51,344.15,59.986,1450294204,"201051344000648","219011344069620",30.22,6.70,0,337.24,377.52,21.7,19.1,0.150,307640.5,307640.5,6925,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294238,36239.00
12/16/2015 14:30,2,0.697,ACTIVE,213.29,343.85,59.981,1450294204,"201051344000569","219011344069620",30.32,7.70,0,336.34,376.31,21.4,18.8,0.150,315214.7,315214.7,6924,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294239,36240.00
12/16/2015 14:30,2,0.668,ACTIVE,213.29,343.55,59.954,1450294204,"201051344000983","219011344069620",30.73,7.30,0,337.24,376.31,20.8,18.2,0.150,310515.9,310515.9,6932,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294240,36241.00
12/16/2015 14:30,2,0.660,ACTIVE,213.51,344.15,59.975,1450294204,"201051344001158","219011344069620",30.63,6.70,0,336.04,376.92,20.5,17.9,0.146,306083.1,306083.1,6934,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294241,36242.00
12/16/2015 14:30,2,0.688,ACTIVE,213.74,344.76,59.981,1450294204,"201051344000576","219011344069620",30.53,6.30,0,336.94,378.42,21.2,18.6,0.141,308105.9,308105.9,6930,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294242,36243.00
12/16/2015 14:30,2,0.582,ACTIVE,212.83,344.76,59.996,1450294204,"274151322000087","219011344069620",29.46,11.70,0,333.03,363.69,17.4,14.9,0.102,555063.4,555063.4,813,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450294243,36244.00
