ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 14:45,2,0.590,ACTIVE,213.96,344.76,59.970,1450295104,"201051344000645","219011344069620",30.43,7.30,0,336.04,358.28,18.2,15.7,0.119,308834.7,308834.7,6932,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295105,36245.00
12/16/2015 14:45,2,0.502,ACTIVE,213.06,344.76,59.954,1450295104,"274151322000085","219011344069620",29.22,9.70,0,334.54,352.27,14.9,12.5,0.088,582321.6,582321.6,810,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295106,36246.00
12/16/2015 14:45,2,0.602,ACTIVE,213.96,345.66,59.965,1450295104,"201051344000633","219011344069620",29.86,7.00,0,334.84,359.18,18.2,15.7,0.124,301686.4,301686.4,6934,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295107,36247.00
12/16/2015 14:45,2,0.611,ACTIVE,213.74,344.15,59.970,1450295104,"201051344000469","219011344069620",29.98,6.30,0,334.84,357.68,18.6,16.0,0.124,302620.4,302620.4,6947,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295108,36248.00
12/16/2015 14:45,2,0.574,ACTIVE,213.06,342.95,59.970,1450295104,"201051344000646","219011344069620",30.36,7.00,0,334.54,356.48,17.7,15.1,0.110,307591.8,307591.8,11579,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295109,36249.00
12/16/2015 14:45,2,0.523,ACTIVE,212.38,341.15,59.975,1450295104,"274151322000052","219011344069620",29.22,9.70,0,332.43,352.87,15.5,13.0,0.088,589869.9,589869.9,811,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295110,36250.00
12/16/2015 14:45,2,0.578,ACTIVE,213.51,343.55,59.970,1450295104,"201051344000585","219011344069620",30.42,7.70,0,335.74,357.08,17.8,15.3,0.110,312195.4,312195.4,11585,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295111,36251.00
12/16/2015 14:45,2,0.582,ACTIVE,213.06,342.05,60.012,1450295104,"201051344001230","219011344069620",28.86,7.00,0,333.93,355.28,17.0,14.5,0.110,310720.6,310720.6,11617,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295112,36252.00
12/16/2015 14:45,2,0.572,ACTIVE,213.74,343.25,59.970,1450295104,"201051344000582","219011344069620",30.20,7.00,0,335.74,357.38,17.5,15.0,0.106,305502.3,305502.3,11578,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295113,36253.00
12/16/2015 14:45,2,0.598,ACTIVE,212.83,342.35,59.970,1450295104,"201051344000955","219011344069620",30.18,7.30,0,333.93,355.88,18.3,15.8,0.115,314372.6,314372.6,11580,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295113,36254.00
12/16/2015 14:45,2,0.318,ACTIVE,212.83,414.79,59.965,1450295104,"274151322000094","219011344069620",39.08,11.30,0,337.84,449.65,12.6,10.2,0.066,475748.7,475748.7,841,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295114,36255.00
12/16/2015 14:45,2,0.596,ACTIVE,213.51,343.25,59.981,1450295104,"201051344000579","219011344069620",30.51,7.30,0,335.74,357.98,18.5,15.9,0.115,316241.6,316241.6,6929,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295115,36256.00
12/16/2015 14:45,2,0.584,ACTIVE,213.06,341.75,59.959,1450295104,"201051344000890","219011344069620",30.43,7.70,0,333.33,356.78,18.0,15.5,0.106,312971.5,312971.5,11590,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295116,36257.00
12/16/2015 14:45,2,0.572,ACTIVE,213.29,342.95,60.002,1450295104,"201051344000438","219011344069620",30.55,7.00,0,334.84,357.38,17.8,15.2,0.110,314668.1,314668.1,11583,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295117,36258.00
12/16/2015 14:45,2,0.602,ACTIVE,213.51,342.95,59.970,1450295104,"201051344000417","219011344069620",30.28,7.30,0,335.14,356.78,18.4,15.9,0.110,308840.4,308840.4,11590,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295118,36259.00
12/16/2015 14:45,2,0.477,ACTIVE,213.06,341.75,59.975,1450295104,"274151322000083","219011344069620",29.24,9.70,0,334.24,352.57,14.2,11.7,0.080,584353.9,584353.9,813,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295119,36260.00
12/16/2015 14:45,2,0.502,ACTIVE,213.29,344.76,59.959,1450295104,"274151322000076","219011344069620",29.94,10.00,0,335.14,354.07,15.2,12.8,0.097,620636.7,620636.7,810,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295120,36261.00
12/16/2015 14:45,2,0.559,ACTIVE,213.51,342.95,59.959,1450295104,"201051344000868","219011344069620",30.08,7.00,0,335.14,357.38,17.1,14.5,0.106,300350.3,300350.3,6933,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295121,36262.00
12/16/2015 14:45,2,0.492,ACTIVE,213.06,341.15,59.965,1450295104,"274151322000095","219011344069620",29.30,9.30,0,334.84,353.17,14.6,12.2,0.088,613594.0,613594.0,810,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295122,36263.00
12/16/2015 14:45,2,0.543,ACTIVE,213.29,344.15,59.954,1450295104,"201051344000988","219011344069620",29.90,7.30,0,335.44,359.48,16.5,14.0,0.119,300702.7,300702.7,6932,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295123,36264.00
12/16/2015 14:45,2,0.553,ACTIVE,213.06,341.45,59.975,1450295104,"201051344001025","219011344069620",29.98,7.00,0,334.54,356.78,16.9,14.3,0.102,312714.2,312714.2,11584,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295123,36265.00
12/16/2015 14:45,2,0.568,ACTIVE,213.29,343.25,59.970,1450295104,"201051344000458","219011344069620",29.90,9.00,0,335.44,357.38,17.2,14.7,0.110,310544.2,310544.2,6937,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295124,36266.00
12/16/2015 14:45,2,0.539,ACTIVE,214.19,344.15,59.965,1450295104,"201051344000853","219011344069620",30.63,7.30,0,336.64,358.88,16.7,14.2,0.102,307430.1,307430.1,6943,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295125,36267.00
12/16/2015 14:45,2,0.543,ACTIVE,213.74,343.55,60.007,1450295104,"201051344000685","219011344069620",29.84,7.30,0,334.54,357.08,16.4,13.9,0.106,314326.7,314326.7,11594,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295126,36268.00
12/16/2015 14:45,2,0.523,ACTIVE,213.51,342.65,59.991,1450295104,"201051344000917","219011344069620",30.08,8.00,0,334.24,356.48,15.9,13.5,0.093,312027.5,312027.5,11607,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295127,36269.00
12/16/2015 14:45,2,0.488,ACTIVE,213.51,342.95,59.970,1450295104,"201051344001145","219011344069620",30.95,7.00,0,335.44,357.08,15.3,12.9,0.097,315119.4,315119.4,11611,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295128,36270.00
12/16/2015 14:45,2,0.543,ACTIVE,213.51,343.25,59.970,1450295104,"201051344000651","219011344069620",29.96,7.00,0,334.84,357.08,16.5,14.0,0.097,309160.6,309160.6,11586,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295129,36271.00
12/16/2015 14:45,2,0.422,ACTIVE,212.61,340.25,59.965,1450295104,"274151322000088","219011344069620",28.65,10.00,0,333.93,351.67,12.3,9.9,0.066,567485.0,567485.0,810,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295130,36272.00
12/16/2015 14:45,2,0.293,ACTIVE,213.51,425.01,59.949,1450295104,"274151322000068","219011344069620",40.26,12.70,0,339.04,448.75,12.1,9.7,0.066,475641.4,475641.4,842,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295131,36273.00
12/16/2015 14:45,2,0.514,ACTIVE,213.06,341.45,59.944,1450295104,"201051344001135","219011344069620",29.92,7.30,0,333.93,356.48,15.6,13.1,0.093,305799.2,305799.2,11577,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295132,36274.00
12/16/2015 14:45,2,0.527,ACTIVE,213.06,342.65,59.949,1450295104,"201051344000594","219011344069620",30.89,7.00,0,333.63,357.08,16.6,14.1,0.097,311731.0,311731.0,6929,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295132,36275.00
12/16/2015 14:45,2,0.518,ACTIVE,213.51,342.05,59.970,1450295104,"201051344001203","219011344069620",29.80,7.70,0,334.84,357.38,15.6,13.2,0.093,312112.0,312112.0,11590,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295133,36276.00
12/16/2015 14:45,2,0.426,ACTIVE,212.61,341.15,59.954,1450295104,"274151322000054","219011344069620",29.20,10.30,0,333.33,352.57,12.6,10.2,0.066,579595.7,579595.7,811,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295134,36277.00
12/16/2015 14:45,2,0.512,ACTIVE,213.74,342.05,59.965,1450295104,"201051344000867","219011344069620",30.16,8.00,0,334.84,357.38,15.7,13.2,0.088,300837.0,300837.0,6924,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295135,36278.00
12/16/2015 14:45,2,0.539,ACTIVE,213.29,342.65,59.959,1450295104,"201051344001093","219011344069620",29.90,8.00,0,334.24,356.48,16.4,13.9,0.093,310235.9,310235.9,11603,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295136,36279.00
12/16/2015 14:45,2,0.471,ACTIVE,213.29,342.95,59.965,1450295104,"201051344000900","219011344069620",28.53,7.00,0,334.54,357.68,13.6,11.2,0.088,313851.7,313851.7,6931,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295137,36280.00
12/16/2015 14:45,2,0.529,ACTIVE,213.74,342.95,59.959,1450295104,"201051344000648","219011344069620",30.10,6.70,0,334.84,357.98,16.1,13.7,0.088,307645.4,307645.4,6926,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295138,36281.00
12/16/2015 14:45,2,0.508,ACTIVE,213.51,342.35,59.965,1450295104,"201051344000569","219011344069620",30.42,7.70,0,334.84,357.98,15.7,13.2,0.093,315219.6,315219.6,6925,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295139,36282.00
12/16/2015 14:45,2,0.502,ACTIVE,213.51,342.05,59.996,1450295104,"201051344000983","219011344069620",29.50,7.70,0,334.24,357.68,15.0,12.6,0.088,310520.6,310520.6,6933,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295140,36283.00
12/16/2015 14:45,2,0.490,ACTIVE,213.51,342.95,59.949,1450295104,"201051344001158","219011344069620",29.58,6.70,0,334.84,358.28,14.7,12.3,0.093,306087.8,306087.8,6935,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295141,36284.00
12/16/2015 14:45,2,0.514,ACTIVE,213.96,343.55,59.954,1450295104,"201051344000576","219011344069620",29.88,6.70,0,335.14,358.58,15.6,13.1,0.088,308110.8,308110.8,6931,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295142,36285.00
12/16/2015 14:45,2,0.408,ACTIVE,212.83,341.75,59.949,1450295104,"274151322000087","219011344069620",28.67,11.30,0,333.63,352.27,11.9,9.6,0.066,555067.4,555067.4,814,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450295143,36286.00
12/16/2015 15:00,2,0.418,ACTIVE,213.51,342.05,59.991,1450296004,"201051344000645","219011344069620",28.57,7.30,0,336.34,354.67,12.1,9.8,0.066,308838.1,308838.1,6933,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296005,36287.00
12/16/2015 15:00,2,0.312,ACTIVE,212.38,340.25,59.991,1450296004,"274151322000085","219011344069620",28.65,9.70,0,336.64,349.86,9.1,6.9,0.049,582324.2,582324.2,811,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296006,36288.00
12/16/2015 15:00,2,0.410,ACTIVE,213.51,343.25,60.002,1450296004,"201051344000633","219011344069620",29.76,7.00,0,336.04,356.48,12.4,10.0,0.062,301689.9,301689.9,6935,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296007,36289.00
12/16/2015 15:00,2,0.439,ACTIVE,213.29,341.75,59.991,1450296004,"201051344000469","219011344069620",28.13,6.30,0,333.93,354.37,12.6,10.2,0.057,302623.9,302623.9,6948,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296008,36290.00
12/16/2015 15:00,2,0.418,ACTIVE,212.61,341.15,59.981,1450296004,"201051344000646","219011344069620",28.19,7.00,0,333.93,352.87,12.0,9.6,0.057,307595.1,307595.1,11580,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296009,36291.00
12/16/2015 15:00,2,0.342,ACTIVE,211.93,341.45,59.991,1450296004,"274151322000052","219011344069620",28.82,9.30,0,335.74,350.47,10.0,7.7,0.049,589872.6,589872.6,812,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296010,36292.00
12/16/2015 15:00,2,0.410,ACTIVE,213.06,341.45,60.034,1450296004,"201051344000585","219011344069620",29.48,7.70,0,335.14,354.07,12.3,9.9,0.057,312198.7,312198.7,11586,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296011,36293.00
12/16/2015 15:00,2,0.393,ACTIVE,212.83,339.95,60.002,1450296004,"201051344001230","219011344069620",29.10,7.00,0,333.63,351.97,11.6,9.3,0.057,310723.8,310723.8,11618,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296012,36294.00
12/16/2015 15:00,2,0.404,ACTIVE,213.29,341.45,59.991,1450296004,"201051344000582","219011344069620",29.94,7.00,0,335.74,353.47,12.3,9.9,0.062,305505.6,305505.6,11579,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296013,36295.00
12/16/2015 15:00,2,0.436,ACTIVE,212.38,339.95,59.996,1450296004,"201051344000955","219011344069620",29.34,7.30,0,332.43,352.27,13.0,10.6,0.066,314376.1,314376.1,11581,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296014,36296.00
12/16/2015 15:00,2,0.201,ACTIVE,211.93,406.37,59.991,1450296004,"274151322000094","219011344069620",38.29,11.00,0,338.14,441.54,7.9,5.7,0.044,475750.9,475750.9,842,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296014,36297.00
12/16/2015 15:00,2,0.449,ACTIVE,212.83,340.85,59.991,1450296004,"201051344000579","219011344069620",29.22,7.00,0,336.34,354.07,13.3,10.9,0.066,316245.2,316245.2,6930,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296015,36298.00
12/16/2015 15:00,2,0.430,ACTIVE,212.38,339.65,59.986,1450296004,"201051344000890","219011344069620",29.70,7.70,0,333.93,353.17,13.0,10.6,0.066,312974.9,312974.9,11591,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296016,36299.00
12/16/2015 15:00,2,0.428,ACTIVE,212.83,340.55,59.996,1450296004,"201051344000438","219011344069620",29.42,7.00,0,335.14,353.47,12.8,10.4,0.062,314671.6,314671.6,11584,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296017,36300.00
12/16/2015 15:00,2,0.457,ACTIVE,213.06,340.55,59.996,1450296004,"201051344000417","219011344069620",29.46,7.30,0,334.54,353.47,13.7,11.3,0.062,308844.0,308844.0,11591,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296018,36301.00
12/16/2015 15:00,2,0.322,ACTIVE,212.16,341.75,59.996,1450296004,"274151322000083","219011344069620",28.80,9.70,0,336.34,350.47,9.4,7.1,0.053,584356.5,584356.5,814,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296019,36302.00
12/16/2015 15:00,2,0.344,ACTIVE,212.61,341.75,59.986,1450296004,"274151322000076","219011344069620",29.26,9.70,0,336.04,351.67,10.2,7.9,0.053,620639.6,620639.6,811,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296020,36303.00
12/16/2015 15:00,2,0.418,ACTIVE,213.06,341.15,59.991,1450296004,"201051344000868","219011344069620",29.36,7.00,0,334.84,353.77,12.5,10.1,0.066,300353.6,300353.6,6934,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296021,36304.00
12/16/2015 15:00,2,0.336,ACTIVE,212.38,340.55,59.986,1450296004,"274151322000095","219011344069620",29.16,9.30,0,336.34,350.47,9.9,7.6,0.057,613596.8,613596.8,811,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296022,36305.00
12/16/2015 15:00,2,0.402,ACTIVE,212.83,342.35,59.991,1450296004,"201051344000988","219011344069620",29.54,7.30,0,335.14,355.88,12.1,9.7,0.071,300705.9,300705.9,6933,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296023,36306.00
12/16/2015 15:00,2,0.410,ACTIVE,212.61,339.65,60.007,1450296004,"201051344001025","219011344069620",30.02,7.00,0,333.93,353.77,12.6,10.2,0.062,312717.6,312717.6,11585,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296023,36307.00
12/16/2015 15:00,2,0.453,ACTIVE,212.83,340.85,59.986,1450296004,"201051344000458","219011344069620",27.89,8.50,0,335.14,354.07,12.9,10.5,0.071,310547.7,310547.7,6938,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296024,36308.00
12/16/2015 15:00,2,0.426,ACTIVE,213.51,342.65,59.986,1450296004,"201051344000853","219011344069620",29.26,7.00,0,337.24,355.58,12.7,10.3,0.066,307433.4,307433.4,6944,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296025,36309.00
12/16/2015 15:00,2,0.416,ACTIVE,213.06,341.45,59.986,1450296004,"201051344000685","219011344069620",29.54,7.30,0,334.54,353.47,12.5,10.1,0.071,314330.0,314330.0,11595,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296026,36310.00
12/16/2015 15:00,2,0.408,ACTIVE,212.83,340.85,59.981,1450296004,"201051344000917","219011344069620",29.52,8.00,0,334.54,353.47,12.2,9.9,0.066,312030.7,312030.7,11608,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296027,36311.00
12/16/2015 15:00,2,0.398,ACTIVE,213.06,341.15,59.954,1450296004,"201051344001145","219011344069620",29.16,6.70,0,335.14,353.77,11.8,9.5,0.066,315122.5,315122.5,11612,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296028,36312.00
12/16/2015 15:00,2,0.434,ACTIVE,212.83,340.85,59.975,1450296004,"201051344000651","219011344069620",29.28,7.00,0,334.84,353.47,12.9,10.6,0.066,309164.0,309164.0,11587,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296029,36313.00
12/16/2015 15:00,2,0.326,ACTIVE,211.70,339.04,59.975,1450296004,"274151322000088","219011344069620",27.83,9.70,0,335.74,349.56,9.2,7.0,0.044,567487.4,567487.4,811,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296030,36314.00
12/16/2015 15:00,2,0.234,ACTIVE,212.83,409.38,59.975,1450296004,"274151322000068","219011344069620",38.74,12.00,0,338.14,443.34,9.2,7.0,0.040,475643.7,475643.7,843,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296031,36315.00
12/16/2015 15:00,2,0.430,ACTIVE,212.61,339.95,59.986,1450296004,"201051344001135","219011344069620",28.57,7.30,0,334.84,352.87,12.5,10.1,0.071,305802.4,305802.4,11578,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296032,36316.00
12/16/2015 15:00,2,0.463,ACTIVE,212.83,341.45,59.986,1450296004,"201051344000594","219011344069620",28.53,7.00,0,333.93,353.77,13.4,11.0,0.075,311734.5,311734.5,6930,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296033,36317.00
12/16/2015 15:00,2,0.434,ACTIVE,213.06,341.15,59.981,1450296004,"201051344001203","219011344069620",29.20,7.30,0,334.54,354.07,12.8,10.5,0.071,312115.3,312115.3,11591,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296034,36318.00
12/16/2015 15:00,2,0.342,ACTIVE,212.16,341.75,59.986,1450296004,"274151322000054","219011344069620",29.24,10.00,0,335.74,350.17,10.2,7.9,0.053,579598.3,579598.3,812,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296035,36319.00
12/16/2015 15:00,2,0.449,ACTIVE,213.29,340.85,59.986,1450296004,"201051344000867","219011344069620",28.98,7.70,0,335.14,353.77,13.2,10.8,0.071,300840.3,300840.3,6925,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296036,36320.00
12/16/2015 15:00,2,0.475,ACTIVE,213.06,341.45,59.981,1450296004,"201051344001093","219011344069620",29.24,7.70,0,335.14,353.17,14.1,11.7,0.071,310239.4,310239.4,11604,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296036,36321.00
12/16/2015 15:00,2,0.395,ACTIVE,213.06,341.45,59.991,1450296004,"201051344000900","219011344069620",29.18,7.00,0,334.54,354.07,11.7,9.4,0.080,313854.6,313854.6,6932,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296037,36322.00
12/16/2015 15:00,2,0.473,ACTIVE,213.29,341.75,59.986,1450296004,"201051344000648","219011344069620",29.84,6.70,0,336.64,354.37,14.3,11.9,0.080,307648.9,307648.9,6927,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296038,36323.00
12/16/2015 15:00,2,0.465,ACTIVE,213.29,341.15,59.986,1450296004,"201051344000569","219011344069620",29.52,7.30,0,336.04,354.37,13.9,11.5,0.071,315222.9,315222.9,6926,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296039,36324.00
12/16/2015 15:00,2,0.453,ACTIVE,213.06,340.55,60.007,1450296004,"201051344000983","219011344069620",29.44,7.30,0,334.54,354.07,13.5,11.1,0.084,310523.8,310523.8,6934,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296040,36325.00
12/16/2015 15:00,2,0.451,ACTIVE,213.06,341.75,59.991,1450296004,"201051344001158","219011344069620",29.14,6.30,0,335.14,354.37,13.4,11.0,0.084,306090.9,306090.9,6936,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296041,36326.00
12/16/2015 15:00,2,0.477,ACTIVE,213.51,342.65,59.996,1450296004,"201051344000576","219011344069620",29.70,6.70,0,335.14,355.28,14.4,11.9,0.080,308114.1,308114.1,6932,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296042,36327.00
12/16/2015 15:00,2,0.396,ACTIVE,212.16,339.95,59.981,1450296004,"274151322000087","219011344069620",27.85,11.00,0,336.04,350.17,11.2,8.9,0.057,555069.9,555069.9,815,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296043,36328.00
12/16/2015 15:15,2,0.352,ACTIVE,213.51,341.75,60.012,1450296903,"201051344000645","219011344069620",29.02,7.00,0,335.44,351.67,10.4,8.1,0.049,308840.5,308840.5,6934,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296904,36329.00
12/16/2015 15:15,2,0.271,ACTIVE,212.38,339.34,60.012,1450296903,"274151322000085","219011344069620",27.77,9.70,0,336.64,346.86,7.7,5.5,0.035,582325.9,582325.9,812,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296905,36330.00
12/16/2015 15:15,2,0.355,ACTIVE,213.74,343.55,59.959,1450296903,"201051344000633","219011344069620",29.68,7.00,0,334.84,352.87,10.7,8.4,0.049,301692.4,301692.4,6936,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296906,36331.00
12/16/2015 15:15,2,0.377,ACTIVE,213.29,341.75,60.023,1450296903,"201051344000469","219011344069620",28.98,6.00,0,334.84,350.77,11.1,8.8,0.053,302626.5,302626.5,6949,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296907,36332.00
12/16/2015 15:15,2,0.350,ACTIVE,212.38,339.95,59.991,1450296903,"201051344000646","219011344069620",29.38,7.00,0,334.24,349.26,10.5,8.2,0.049,307597.6,307597.6,11581,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296908,36333.00
12/16/2015 15:15,2,0.299,ACTIVE,212.16,339.04,59.970,1450296903,"274151322000052","219011344069620",27.59,9.70,0,335.74,347.16,8.4,6.2,0.044,589874.6,589874.6,813,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296909,36334.00
12/16/2015 15:15,2,0.357,ACTIVE,212.83,340.55,59.981,1450296903,"201051344000585","219011344069620",29.20,7.30,0,333.93,349.56,10.7,8.4,0.049,312201.2,312201.2,11587,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296910,36335.00
12/16/2015 15:15,2,0.342,ACTIVE,212.61,339.34,59.981,1450296903,"201051344001230","219011344069620",29.14,7.00,0,333.63,348.96,10.1,7.8,0.049,310726.2,310726.2,11619,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296910,36336.00
12/16/2015 15:15,2,0.357,ACTIVE,213.06,340.55,59.981,1450296903,"201051344000582","219011344069620",29.40,6.70,0,335.14,349.56,10.7,8.4,0.044,305508.1,305508.1,11580,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296911,36337.00
12/16/2015 15:15,2,0.381,ACTIVE,212.38,339.34,59.981,1450296903,"201051344000955","219011344069620",29.28,7.30,0,332.43,348.36,11.3,9.0,0.044,314378.7,314378.7,11582,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296912,36338.00
12/16/2015 15:15,2,0.172,ACTIVE,212.16,367.90,59.975,1450296903,"274151322000094","219011344069620",34.39,10.30,0,336.94,436.73,6.0,3.9,0.022,475752.2,475752.2,843,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296913,36339.00
12/16/2015 15:15,2,0.385,ACTIVE,213.29,341.15,59.986,1450296903,"201051344000579","219011344069620",29.58,7.00,0,334.54,350.47,11.6,9.3,0.053,316247.9,316247.9,6931,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296914,36340.00
12/16/2015 15:15,2,0.379,ACTIVE,212.61,339.65,59.981,1450296903,"201051344000890","219011344069620",29.36,7.30,0,332.73,349.26,11.3,9.0,0.049,312977.6,312977.6,11592,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296915,36341.00
12/16/2015 15:15,2,0.369,ACTIVE,212.61,339.95,59.986,1450296903,"201051344000438","219011344069620",29.60,7.00,0,333.93,349.86,11.1,8.8,0.049,314674.1,314674.1,11585,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296916,36342.00
12/16/2015 15:15,2,0.400,ACTIVE,213.06,340.25,59.986,1450296903,"201051344000417","219011344069620",29.26,7.00,0,333.93,350.17,11.9,9.6,0.049,308846.8,308846.8,11592,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296917,36343.00
12/16/2015 15:15,2,0.277,ACTIVE,212.38,339.34,59.986,1450296903,"274151322000083","219011344069620",27.71,9.30,0,336.34,347.46,7.8,5.6,0.040,584358.3,584358.3,815,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296918,36344.00
12/16/2015 15:15,2,0.285,ACTIVE,212.83,339.04,59.970,1450296903,"274151322000076","219011344069620",29.16,9.30,0,337.24,348.06,8.4,6.2,0.044,620641.5,620641.5,812,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296919,36345.00
12/16/2015 15:15,2,0.352,ACTIVE,213.29,341.75,59.975,1450296903,"201051344000868","219011344069620",29.42,6.70,0,334.24,350.77,10.5,8.2,0.049,300356.0,300356.0,6935,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296920,36346.00
12/16/2015 15:15,2,0.275,ACTIVE,212.38,338.74,59.986,1450296903,"274151322000095","219011344069620",28.80,9.30,0,336.04,347.16,8.1,5.9,0.035,613598.6,613598.6,812,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296921,36347.00
12/16/2015 15:15,2,0.336,ACTIVE,213.06,342.95,60.018,1450296903,"201051344000988","219011344069620",29.48,7.30,0,333.33,351.97,10.1,7.8,0.053,300708.3,300708.3,6934,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296921,36348.00
12/16/2015 15:15,2,0.355,ACTIVE,212.61,339.34,59.996,1450296903,"201051344001025","219011344069620",29.40,7.00,0,333.63,349.26,10.6,8.3,0.049,312720.0,312720.0,11586,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296922,36349.00
12/16/2015 15:15,2,0.373,ACTIVE,213.29,341.45,59.991,1450296903,"201051344000458","219011344069620",29.14,8.50,0,334.24,350.17,11.0,8.7,0.049,310550.3,310550.3,6939,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296923,36350.00
12/16/2015 15:15,2,0.357,ACTIVE,213.74,343.25,59.996,1450296903,"201051344000853","219011344069620",28.92,7.00,0,336.34,351.67,10.5,8.2,0.049,307435.9,307435.9,6945,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296924,36351.00
12/16/2015 15:15,2,0.348,ACTIVE,213.06,340.85,60.023,1450296903,"201051344000685","219011344069620",29.58,7.00,0,333.93,349.86,10.5,8.2,0.044,314332.4,314332.4,11596,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296925,36352.00
12/16/2015 15:15,2,0.344,ACTIVE,212.83,340.25,59.965,1450296903,"201051344000917","219011344069620",29.40,8.00,0,333.33,349.86,10.3,8.0,0.044,312033.0,312033.0,11609,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296926,36353.00
12/16/2015 15:15,2,0.332,ACTIVE,213.06,340.85,60.002,1450296903,"201051344001145","219011344069620",29.18,6.70,0,334.24,349.86,9.8,7.6,0.049,315124.8,315124.8,11613,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296927,36354.00
12/16/2015 15:15,2,0.371,ACTIVE,212.83,340.25,60.012,1450296903,"201051344000651","219011344069620",28.45,7.00,0,333.03,349.56,10.7,8.4,0.049,309166.4,309166.4,11588,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296928,36355.00
12/16/2015 15:15,2,0.254,ACTIVE,211.70,339.04,59.991,1450296903,"274151322000088","219011344069620",27.63,9.70,0,335.74,346.56,7.2,5.0,0.027,567489.0,567489.0,812,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296929,36356.00
12/16/2015 15:15,2,0.189,ACTIVE,212.83,382.03,59.986,1450296903,"274151322000068","219011344069620",35.78,11.70,0,338.14,436.73,7.0,4.8,0.027,475645.2,475645.2,844,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296930,36357.00
12/16/2015 15:15,2,0.350,ACTIVE,211.93,338.14,59.991,1450296903,"201051344001135","219011344069620",29.28,7.30,0,333.93,348.36,10.3,8.0,0.053,305804.7,305804.7,11579,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296931,36358.00
12/16/2015 15:15,2,0.373,ACTIVE,213.06,341.75,60.002,1450296903,"201051344000594","219011344069620",29.24,6.70,0,333.63,350.17,11.1,8.8,0.053,311737.0,311737.0,6931,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296932,36359.00
12/16/2015 15:15,2,0.354,ACTIVE,212.61,339.34,60.002,1450296903,"201051344001203","219011344069620",29.06,7.30,0,333.63,350.17,10.4,8.1,0.053,312117.7,312117.7,11592,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296933,36360.00
12/16/2015 15:15,2,0.273,ACTIVE,212.16,337.84,59.986,1450296903,"274151322000054","219011344069620",28.01,10.00,0,335.74,346.86,7.7,5.5,0.035,579600.0,579600.0,813,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296934,36361.00
12/16/2015 15:15,2,0.348,ACTIVE,213.74,341.15,60.018,1450296903,"201051344000867","219011344069620",29.76,7.70,0,333.63,350.47,10.5,8.2,0.049,300842.7,300842.7,6926,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296934,36362.00
12/16/2015 15:15,2,0.393,ACTIVE,212.61,339.95,59.991,1450296903,"201051344001093","219011344069620",29.10,7.70,0,333.63,349.86,11.6,9.3,0.049,310242.1,310242.1,11605,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296935,36363.00
12/16/2015 15:15,2,0.299,ACTIVE,213.29,342.35,60.002,1450296903,"201051344000900","219011344069620",28.94,7.00,0,333.93,350.17,8.8,6.6,0.049,313856.6,313856.6,6933,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296936,36364.00
12/16/2015 15:15,2,0.377,ACTIVE,213.51,341.15,59.991,1450296903,"201051344000648","219011344069620",29.20,6.70,0,335.14,351.37,11.2,8.9,0.053,307651.5,307651.5,6928,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296937,36365.00
12/16/2015 15:15,2,0.367,ACTIVE,213.51,341.75,60.028,1450296903,"201051344000569","219011344069620",29.44,7.30,0,334.54,351.07,10.9,8.6,0.053,315225.5,315225.5,6927,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296938,36366.00
12/16/2015 15:15,2,0.352,ACTIVE,213.29,341.15,59.986,1450296903,"201051344000983","219011344069620",29.44,7.30,0,333.63,350.47,10.5,8.2,0.057,310526.2,310526.2,6935,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296939,36367.00
12/16/2015 15:15,2,0.346,ACTIVE,213.29,341.45,60.002,1450296903,"201051344001158","219011344069620",29.10,6.30,0,334.84,350.77,10.2,8.0,0.057,306093.3,306093.3,6937,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296940,36368.00
12/16/2015 15:15,2,0.381,ACTIVE,213.74,342.95,59.996,1450296903,"201051344000576","219011344069620",28.43,6.70,0,334.24,351.37,11.0,8.7,0.049,308116.7,308116.7,6933,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296941,36369.00
12/16/2015 15:15,2,0.281,ACTIVE,212.38,340.25,59.996,1450296903,"274151322000087","219011344069620",27.81,11.00,0,335.74,346.56,7.9,5.7,0.031,555071.7,555071.7,816,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450296942,36370.00
12/16/2015 15:30,2,0.338,ACTIVE,213.74,342.05,60.023,1450297804,"201051344000645","219011344069620",29.86,7.30,0,336.04,350.17,10.3,8.0,0.044,308842.5,308842.5,6935,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297806,36371.00
12/16/2015 15:30,2,0.262,ACTIVE,212.61,339.95,59.986,1450297804,"274151322000085","219011344069620",28.39,9.70,0,336.04,345.06,7.5,5.3,0.035,582327.2,582327.2,813,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297807,36372.00
12/16/2015 15:30,2,0.354,ACTIVE,213.74,343.85,59.949,1450297804,"201051344000633","219011344069620",29.60,6.70,0,334.84,350.77,10.7,8.4,0.049,301694.4,301694.4,6937,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297807,36373.00
12/16/2015 15:30,2,0.375,ACTIVE,213.51,341.75,59.986,1450297804,"201051344000469","219011344069620",28.96,6.30,0,334.24,350.17,11.1,8.8,0.049,302628.6,302628.6,6950,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297808,36374.00
12/16/2015 15:30,2,0.344,ACTIVE,212.83,340.85,59.981,1450297804,"201051344000646","219011344069620",29.64,7.00,0,333.33,346.86,10.3,8.0,0.044,307599.6,307599.6,11582,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297809,36375.00
12/16/2015 15:30,2,0.291,ACTIVE,212.16,339.04,59.975,1450297804,"274151322000052","219011344069620",27.73,9.30,0,335.14,345.06,8.2,6.0,0.040,589876.0,589876.0,814,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297810,36376.00
12/16/2015 15:30,2,0.346,ACTIVE,213.06,341.45,59.970,1450297804,"201051344000585","219011344069620",29.42,7.30,0,332.73,347.46,10.3,8.1,0.040,312203.2,312203.2,11588,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297811,36377.00
12/16/2015 15:30,2,0.342,ACTIVE,212.83,339.95,59.986,1450297804,"201051344001230","219011344069620",28.77,7.00,0,333.03,346.26,10.0,7.7,0.044,310728.1,310728.1,11620,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297812,36378.00
12/16/2015 15:30,2,0.350,ACTIVE,213.51,341.45,59.981,1450297804,"201051344000582","219011344069620",29.40,6.70,0,334.54,347.46,10.4,8.1,0.044,305510.1,305510.1,11581,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297813,36379.00
12/16/2015 15:30,2,0.373,ACTIVE,212.61,339.95,59.981,1450297804,"201051344000955","219011344069620",28.96,7.30,0,333.33,346.26,11.0,8.7,0.049,314380.9,314380.9,11583,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297814,36380.00
12/16/2015 15:30,2,0.164,ACTIVE,212.61,359.78,59.970,1450297804,"274151322000094","219011344069620",33.48,10.00,0,336.64,437.63,5.6,3.5,0.022,475753.1,475753.1,844,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297815,36381.00
12/16/2015 15:30,2,0.373,ACTIVE,213.29,341.15,59.981,1450297804,"201051344000579","219011344069620",29.60,7.00,0,336.04,350.47,11.2,8.9,0.049,316250.1,316250.1,6932,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297816,36382.00
12/16/2015 15:30,2,0.367,ACTIVE,212.83,340.25,59.981,1450297804,"201051344000890","219011344069620",29.38,7.30,0,333.33,346.86,10.9,8.6,0.044,312979.7,312979.7,11593,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297817,36383.00
12/16/2015 15:30,2,0.340,ACTIVE,213.06,340.55,59.986,1450297804,"201051344000438","219011344069620",30.57,7.00,0,334.24,347.76,10.6,8.3,0.044,314676.2,314676.2,11586,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297818,36384.00
12/16/2015 15:30,2,0.389,ACTIVE,213.29,341.15,59.986,1450297804,"201051344000417","219011344069620",29.16,7.30,0,333.63,346.86,11.5,9.2,0.049,308849.1,308849.1,11593,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297819,36385.00
12/16/2015 15:30,2,0.260,ACTIVE,212.61,340.55,59.981,1450297804,"274151322000083","219011344069620",27.69,9.30,0,335.74,345.06,7.3,5.1,0.040,584359.6,584359.6,816,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297820,36386.00
12/16/2015 15:30,2,0.266,ACTIVE,213.06,340.25,59.981,1450297804,"274151322000076","219011344069620",28.92,9.30,0,336.94,345.96,7.8,5.6,0.040,620642.9,620642.9,813,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297821,36387.00
12/16/2015 15:30,2,0.338,ACTIVE,213.29,341.15,59.991,1450297804,"201051344000868","219011344069620",29.12,7.00,0,335.14,348.36,10.0,7.7,0.044,300358.0,300358.0,6936,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297822,36388.00
12/16/2015 15:30,2,0.262,ACTIVE,212.38,340.55,59.991,1450297804,"274151322000095","219011344069620",27.87,9.00,0,336.04,345.06,7.4,5.2,0.040,613600.0,613600.0,813,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297822,36389.00
