ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 15:30,2,0.316,ACTIVE,213.06,342.05,59.996,1450297804,"201051344000988","219011344069620",29.44,7.30,0,334.84,350.17,9.5,7.2,0.049,300710.1,300710.1,6935,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297823,36390.00
12/16/2015 15:30,2,0.332,ACTIVE,212.83,339.04,60.007,1450297804,"201051344001025","219011344069620",29.24,7.00,0,333.33,346.86,9.9,7.6,0.044,312722.0,312722.0,11587,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297824,36391.00
12/16/2015 15:30,2,0.350,ACTIVE,213.29,340.55,59.986,1450297804,"201051344000458","219011344069620",29.18,8.50,0,335.14,348.06,10.4,8.1,0.044,310552.3,310552.3,6940,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297825,36392.00
12/16/2015 15:30,2,0.332,ACTIVE,213.74,342.95,59.991,1450297804,"201051344000853","219011344069620",29.02,7.00,0,336.34,349.86,9.8,7.6,0.044,307437.8,307437.8,6946,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297826,36393.00
12/16/2015 15:30,2,0.326,ACTIVE,213.29,341.75,59.986,1450297804,"201051344000685","219011344069620",29.32,7.00,0,334.54,347.76,9.7,7.5,0.044,314334.4,314334.4,11597,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297827,36394.00
12/16/2015 15:30,2,0.320,ACTIVE,213.06,340.55,59.986,1450297804,"201051344000917","219011344069620",29.16,8.00,0,333.93,347.46,9.5,7.3,0.040,312034.9,312034.9,11610,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297828,36395.00
12/16/2015 15:30,2,0.305,ACTIVE,213.29,340.55,59.981,1450297804,"201051344001145","219011344069620",29.26,6.70,0,334.24,347.46,9.1,6.8,0.044,315126.6,315126.6,11614,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297829,36396.00
12/16/2015 15:30,2,0.330,ACTIVE,213.06,340.55,59.986,1450297804,"201051344000651","219011344069620",29.32,6.70,0,334.24,347.16,9.8,7.6,0.040,309168.4,309168.4,11589,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297830,36397.00
12/16/2015 15:30,2,0.219,ACTIVE,211.93,338.74,60.002,1450297804,"274151322000088","219011344069620",27.37,9.30,0,335.14,344.15,6.1,3.9,0.022,567490.1,567490.1,813,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297830,36398.00
12/16/2015 15:30,2,0.162,ACTIVE,213.06,347.16,59.986,1450297804,"274151322000068","219011344069620",32.20,11.30,0,336.64,444.24,5.3,3.2,0.022,475646.3,475646.3,845,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297831,36399.00
12/16/2015 15:30,2,0.303,ACTIVE,212.83,339.04,59.986,1450297804,"201051344001135","219011344069620",29.40,7.00,0,332.73,345.96,9.1,6.8,0.040,305806.6,305806.6,11580,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297833,36400.00
12/16/2015 15:30,2,0.330,ACTIVE,212.83,340.25,59.996,1450297804,"201051344000594","219011344069620",29.44,6.70,0,333.93,349.56,9.9,7.6,0.044,311739.1,311739.1,6932,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297834,36401.00
12/16/2015 15:30,2,0.312,ACTIVE,213.06,339.95,59.986,1450297804,"201051344001203","219011344069620",28.92,7.30,0,334.54,347.76,9.2,7.0,0.035,312119.6,312119.6,11593,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297834,36402.00
12/16/2015 15:30,2,0.227,ACTIVE,212.38,339.34,59.986,1450297804,"274151322000054","219011344069620",27.61,9.70,0,334.84,345.06,6.3,4.2,0.022,579601.3,579601.3,814,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297835,36403.00
12/16/2015 15:30,2,0.311,ACTIVE,213.51,340.25,59.986,1450297804,"201051344000867","219011344069620",28.65,7.70,0,335.14,348.36,9.1,6.8,0.035,300844.7,300844.7,6927,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297836,36404.00
12/16/2015 15:30,2,0.348,ACTIVE,213.06,340.25,59.986,1450297804,"201051344001093","219011344069620",28.96,7.70,0,334.24,347.16,10.2,7.9,0.035,310244.3,310244.3,11606,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297837,36405.00
12/16/2015 15:30,2,0.248,ACTIVE,213.06,341.15,59.981,1450297804,"201051344000900","219011344069620",28.69,7.00,0,334.84,348.36,7.2,5.1,0.035,313858.2,313858.2,6934,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297838,36406.00
12/16/2015 15:30,2,0.322,ACTIVE,213.51,340.85,59.986,1450297804,"201051344000648","219011344069620",29.24,6.30,0,335.44,349.26,9.6,7.3,0.040,307653.6,307653.6,6929,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297839,36407.00
12/16/2015 15:30,2,0.309,ACTIVE,213.29,340.55,59.986,1450297804,"201051344000569","219011344069620",29.18,7.30,0,336.04,348.96,9.2,6.9,0.040,315227.5,315227.5,6928,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297840,36408.00
12/16/2015 15:30,2,0.295,ACTIVE,213.29,340.25,59.986,1450297804,"201051344000983","219011344069620",29.04,7.30,0,334.84,348.36,8.7,6.5,0.035,310528.2,310528.2,6936,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297841,36409.00
12/16/2015 15:30,2,0.281,ACTIVE,213.29,340.85,59.949,1450297804,"201051344001158","219011344069620",29.22,6.30,0,335.14,348.66,8.3,6.1,0.035,306095.1,306095.1,6938,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297842,36410.00
12/16/2015 15:30,2,0.311,ACTIVE,213.74,342.05,59.991,1450297804,"201051344000576","219011344069620",29.04,6.70,0,336.04,350.77,9.1,6.9,0.035,308118.7,308118.7,6934,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297843,36411.00
12/16/2015 15:30,2,0.217,ACTIVE,212.61,339.04,59.986,1450297804,"274151322000087","219011344069620",27.14,10.70,0,335.14,344.45,5.9,3.8,0.018,555073.0,555073.0,817,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450297844,36412.00
12/16/2015 15:45,2,0.184,ACTIVE,213.51,333.33,59.996,1450298704,"201051344000645","219011344069620",24.71,7.30,0,332.43,347.16,4.6,2.5,0.000,308843.6,308843.6,6936,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298705,36413.00
12/16/2015 15:45,2,0.086,ACTIVE,212.16,326.42,59.949,1450298704,"274151322000085","219011344069620",25.88,9.30,0,325.52,343.85,2.3,0.3,0.000,582327.7,582327.7,814,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298706,36414.00
12/16/2015 15:45,2,0.182,ACTIVE,213.74,326.42,59.965,1450298704,"201051344000633","219011344069620",25.62,6.70,0,322.81,349.56,4.8,2.7,0.000,301695.6,301695.6,6938,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298707,36415.00
12/16/2015 15:45,2,0.203,ACTIVE,213.06,339.04,59.965,1450298704,"201051344000469","219011344069620",25.49,6.00,0,333.93,347.16,5.3,3.2,0.000,302630.0,302630.0,6951,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298708,36416.00
12/16/2015 15:45,2,0.062,ALERT,211.70,301.47,59.965,1450298704,"201051344000646","219011344069620",31.53,7.00,0,300.27,346.86,2.0,0.0,0.000,307600.7,307600.7,11583,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298710,36417.00
12/16/2015 15:45,2,0.109,ACTIVE,211.70,322.21,59.965,1450298704,"274151322000052","219011344069620",25.21,9.30,0,319.21,344.45,2.8,0.8,0.000,589876.7,589876.7,815,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298711,36418.00
12/16/2015 15:45,2,0.176,ACTIVE,212.38,328.52,59.970,1450298704,"201051344000585","219011344069620",25.15,7.30,0,325.52,346.86,4.5,2.4,0.000,312204.3,312204.3,11589,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298712,36419.00
12/16/2015 15:45,2,0.068,ALERT,212.16,301.77,59.981,1450298704,"201051344001230","219011344069620",31.51,7.00,0,300.87,345.96,2.2,0.2,0.000,310729.1,310729.1,11621,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298714,36420.00
12/16/2015 15:45,2,0.201,ACTIVE,212.83,313.80,59.954,1450298704,"201051344000582","219011344069620",22.34,6.70,0,310.49,346.26,4.6,2.5,0.000,305511.3,305511.3,11582,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298715,36421.00
12/16/2015 15:45,2,0.213,ACTIVE,211.93,321.31,59.944,1450298704,"201051344000955","219011344069620",23.32,7.00,0,319.81,345.96,5.0,2.9,0.000,314382.2,314382.2,11584,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298715,36422.00
12/16/2015 15:45,2,0.000,ALERT,211.48,298.77,59.991,1450298704,"274151322000094","219011344069620",41.85,9.30,0,298.17,408.18,0.0,0.0,0.000,475753.2,475753.2,845,0,0,0,L,1151911521,0,120.88,122.68,0002,6,0,0,0,0,0,0,23,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298717,36423.00
12/16/2015 15:45,2,0.098,ALERT,212.83,302.68,59.965,1450298704,"201051344000579","219011344069620",31.81,7.00,0,302.07,346.26,3.1,1.1,0.000,316251.4,316251.4,6933,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298719,36424.00
12/16/2015 15:45,2,0.188,ACTIVE,211.93,327.02,59.970,1450298704,"201051344000890","219011344069620",26.04,7.30,0,326.12,346.56,4.9,2.8,0.000,312981.0,312981.0,11594,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298720,36425.00
12/16/2015 15:45,2,0.186,ACTIVE,212.38,315.60,59.959,1450298704,"201051344000438","219011344069620",25.23,6.70,0,313.50,346.56,4.8,2.7,0.000,314677.5,314677.5,11587,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298721,36426.00
12/16/2015 15:45,2,0.215,ACTIVE,212.38,318.91,59.970,1450298704,"201051344000417","219011344069620",24.85,7.00,0,316.50,346.26,5.5,3.3,0.000,308850.6,308850.6,11594,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298722,36427.00
12/16/2015 15:45,2,0.082,ALERT,211.93,299.97,59.954,1450298704,"274151322000083","219011344069620",24.27,9.30,0,299.07,343.25,2.0,0.0,0.000,584360.0,584360.0,817,0,0,0,L,1151911521,0,121.33,122.46,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298724,36428.00
12/16/2015 15:45,2,0.084,ACTIVE,212.83,311.09,59.959,1450298704,"274151322000076","219011344069620",25.09,9.30,0,309.89,343.85,2.2,0.2,0.000,620643.5,620643.5,814,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298724,36429.00
12/16/2015 15:45,2,0.158,ACTIVE,212.83,324.92,59.970,1450298704,"201051344000868","219011344069620",24.93,6.70,0,323.41,347.16,4.0,2.0,0.000,300359.0,300359.0,6937,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298725,36430.00
12/16/2015 15:45,2,0.076,ALERT,211.93,300.87,59.959,1450298704,"274151322000095","219011344069620",24.39,9.00,0,299.67,342.95,1.9,0.0,0.000,613600.4,613600.4,814,0,0,0,L,1151911521,0,121.78,122.23,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298727,36431.00
12/16/2015 15:45,2,0.141,ACTIVE,212.61,324.92,59.986,1450298704,"201051344000988","219011344069620",25.45,7.00,0,320.71,348.06,3.6,1.6,0.000,300711.1,300711.1,6936,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298728,36432.00
12/16/2015 15:45,2,0.158,ACTIVE,212.16,314.70,59.986,1450298704,"201051344001025","219011344069620",25.27,6.70,0,313.50,346.56,4.1,2.0,0.000,312723.0,312723.0,11588,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298729,36433.00
12/16/2015 15:45,2,0.174,ALERT,212.83,326.72,59.959,1450298704,"201051344000458","219011344069620",25.49,8.00,0,301.17,345.96,4.5,2.4,0.000,310553.5,310553.5,6941,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298731,36434.00
12/16/2015 15:45,2,0.154,ALERT,213.29,302.68,59.965,1450298704,"201051344000853","219011344069620",22.94,6.70,0,301.17,347.16,3.6,1.6,0.000,307438.9,307438.9,6947,0,0,0,L,1122011218,0,122.01,122.23,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298733,36435.00
12/16/2015 15:45,2,0.154,ALERT,212.61,302.07,59.965,1450298704,"201051344000685","219011344069620",23.62,7.00,0,300.57,347.16,3.7,1.6,0.000,314335.4,314335.4,11598,0,0,0,L,1122011218,0,122.68,121.33,0002,5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298735,36436.00
12/16/2015 15:45,2,0.156,ALERT,212.38,301.77,59.959,1450298704,"201051344000917","219011344069620",23.04,8.00,0,299.37,346.26,3.7,1.6,0.000,312036.0,312036.0,11611,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298737,36437.00
12/16/2015 15:45,2,0.139,ALERT,212.61,302.37,59.965,1450298704,"201051344001145","219011344069620",23.64,6.70,0,301.17,346.56,3.3,1.3,0.000,315127.5,315127.5,11615,0,0,0,L,1122011218,0,122.01,121.55,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298739,36438.00
12/16/2015 15:45,2,0.170,ALERT,212.16,301.47,59.965,1450298704,"201051344000651","219011344069620",23.44,6.70,0,300.27,346.26,4.1,2.0,0.000,309169.6,309169.6,11590,0,0,0,L,1122011218,0,122.23,121.10,0002,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298740,36439.00
12/16/2015 15:45,2,0.061,ALERT,211.48,299.37,59.949,1450298704,"274151322000088","219011344069620",23.10,9.00,0,298.47,342.35,1.4,0.0,0.000,567490.4,567490.4,814,0,0,0,L,1151911521,0,121.78,122.23,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298742,36440.00
12/16/2015 15:45,2,0.006,ALERT,212.61,298.77,59.954,1450298704,"274151322000068","219011344069620",41.61,10.00,0,297.87,407.87,0.0,0.0,0.000,475646.5,475646.5,846,0,0,0,L,1151911521,0,122.01,122.68,0002,8,0,0,0,0,0,0,34,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298744,36441.00
12/16/2015 15:45,2,0.150,ALERT,211.93,301.77,59.965,1450298704,"201051344001135","219011344069620",23.56,7.00,0,300.87,344.76,3.6,1.5,0.000,305807.6,305807.6,11581,0,0,0,L,1122011218,0,121.78,121.33,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298746,36442.00
12/16/2015 15:45,2,0.166,ALERT,212.61,302.68,59.970,1450298704,"201051344000594","219011344069620",23.60,6.70,0,301.17,346.26,4.0,1.9,0.000,311740.3,311740.3,6933,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298748,36443.00
12/16/2015 15:45,2,0.156,ALERT,212.38,301.47,59.965,1450298704,"201051344001203","219011344069620",22.72,7.00,0,300.27,346.86,3.6,1.5,0.000,312120.6,312120.6,11594,0,0,0,L,1122011218,0,122.46,121.33,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298750,36444.00
12/16/2015 15:45,2,0.068,ALERT,211.93,300.27,59.965,1450298704,"274151322000054","219011344069620",23.18,9.70,0,298.77,342.35,1.6,0.0,0.000,579601.7,579601.7,815,0,0,0,L,1151911521,0,121.55,122.01,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298751,36445.00
12/16/2015 15:45,2,0.148,ALERT,213.06,301.77,59.965,1450298704,"201051344000867","219011344069620",23.24,7.30,0,300.57,345.96,3.5,1.5,0.000,300845.7,300845.7,6928,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298753,36446.00
12/16/2015 15:45,2,0.197,ALERT,212.16,301.77,59.970,1450298704,"201051344001093","219011344069620",22.44,7.30,0,300.27,345.66,4.5,2.4,0.000,310245.6,310245.6,11607,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298755,36447.00
12/16/2015 15:45,2,0.094,ALERT,212.83,301.77,59.970,1450298704,"201051344000900","219011344069620",22.64,6.70,0,300.87,346.26,2.2,0.2,0.000,313858.8,313858.8,6935,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298757,36448.00
12/16/2015 15:45,2,0.172,ALERT,213.06,301.17,59.975,1450298704,"201051344000648","219011344069620",23.14,6.30,0,300.57,346.26,4.0,2.0,0.000,307654.8,307654.8,6930,0,0,0,L,1122011218,0,121.10,122.46,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298759,36449.00
12/16/2015 15:45,2,0.160,ALERT,212.83,302.68,60.018,1450298704,"201051344000569","219011344069620",22.94,7.00,0,301.77,345.66,3.8,1.7,0.000,315228.6,315228.6,6929,0,0,0,L,1122011218,0,121.10,122.46,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298760,36450.00
12/16/2015 15:45,2,0.146,ALERT,212.83,302.37,59.970,1450298704,"201051344000983","219011344069620",22.72,7.00,0,301.47,345.96,3.4,1.3,0.000,310529.2,310529.2,6937,0,0,0,L,1122011218,0,121.55,122.01,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298762,36451.00
12/16/2015 15:45,2,0.137,ALERT,212.83,302.07,59.954,1450298704,"201051344001158","219011344069620",22.68,6.30,0,300.87,346.26,3.1,1.1,0.000,306096.1,306096.1,6939,0,0,0,L,1122011218,0,121.33,122.01,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298764,36452.00
12/16/2015 15:45,2,0.162,ALERT,213.51,302.98,59.970,1450298704,"201051344000576","219011344069620",22.15,6.70,0,301.47,346.56,3.6,1.6,0.000,308119.8,308119.8,6935,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298766,36453.00
12/16/2015 15:45,2,0.080,ALERT,212.16,299.37,59.970,1450298704,"274151322000087","219011344069620",21.57,10.00,0,297.57,341.75,1.7,0.0,0.000,555073.4,555073.4,818,0,0,0,L,1151911521,0,121.55,122.46,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450298768,36454.00
12/16/2015 16:00,2,0.182,ALERT,213.96,325.82,59.975,1450299603,"201051344000645","219011344069620",24.19,6.70,0,299.97,339.95,4.5,2.4,0.000,308843.9,308843.9,6937,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1450299606,36455.00
12/16/2015 16:00,2,0.086,ALERT,212.38,310.19,60.002,1450299603,"274151322000085","219011344069620",25.58,8.00,0,298.17,338.14,2.2,0.2,0.000,582327.7,582327.7,815,0,0,0,L,1151911521,0,122.01,122.46,0002,8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1450299607,36456.00
12/16/2015 16:00,2,0.199,ALERT,213.74,318.61,59.986,1450299603,"201051344000633","219011344069620",22.90,6.00,0,298.17,339.65,4.7,2.6,0.000,301695.9,301695.9,6939,0,0,0,L,1122011218,0,122.23,122.46,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1450299609,36457.00
12/16/2015 16:00,2,0.201,ALERT,213.51,341.15,59.986,1450299603,"201051344000469","219011344069620",26.16,5.50,0,299.07,341.45,5.3,3.2,0.000,302630.4,302630.4,6952,0,0,0,L,1122011218,0,121.55,122.68,0002,3,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1450299611,36458.00
12/16/2015 16:00,2,0.201,ALERT,212.38,314.70,59.991,1450299603,"201051344000646","219011344069620",22.90,6.30,0,298.47,337.24,4.7,2.6,0.000,307601.0,307601.0,11585,0,0,0,L,1122011218,0,122.23,121.55,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1450299613,36459.00
12/16/2015 16:00,2,0.113,ALERT,212.16,328.52,59.959,1450299603,"274151322000052","219011344069620",25.86,7.70,0,298.17,338.14,3.0,0.9,0.000,589876.7,589876.7,816,0,0,0,L,1151911521,0,121.55,122.68,0002,7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1450299615,36460.00
12/16/2015 16:00,2,0.180,ALERT,212.83,333.33,59.986,1450299603,"201051344000585","219011344069620",25.01,6.70,0,298.47,342.35,4.6,2.5,0.000,312204.6,312204.6,11590,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1450299617,36461.00
12/16/2015 16:00,2,0.197,ALERT,212.61,302.98,59.944,1450299603,"201051344001230","219011344069620",20.40,6.00,0,299.37,331.53,4.1,2.0,0.000,310729.3,310729.3,11623,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1450299618,36462.00
12/16/2015 16:00,2,0.203,ALERT,213.29,331.53,59.986,1450299603,"201051344000582","219011344069620",23.91,6.00,0,299.97,338.44,5.0,2.9,0.000,305511.7,305511.7,11583,0,0,0,L,1122011218,0,122.46,122.01,0002,4,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1450299620,36463.00
12/16/2015 16:00,2,0.232,ALERT,212.38,331.83,59.981,1450299603,"201051344000955","219011344069620",23.22,6.30,0,299.07,337.24,5.5,3.4,0.000,314382.7,314382.7,11585,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1450299622,36464.00
12/16/2015 16:00,2,0.000,ALERT,212.38,300.27,59.970,1450299603,"274151322000094","219011344069620",42.20,7.70,0,297.57,402.16,0.0,0.0,0.000,475753.2,475753.2,847,0,0,0,L,1151911521,0,121.55,122.91,0002,5,0,0,0,0,0,0,189,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1450299624,36465.00
12/16/2015 16:00,2,0.201,ALERT,213.51,353.47,59.986,1450299603,"201051344000579","219011344069620",28.01,6.30,0,300.57,354.37,5.7,3.6,0.000,316251.9,316251.9,6935,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1450299626,36466.00
12/16/2015 16:00,2,0.193,ALERT,212.38,348.66,59.981,1450299603,"201051344000890","219011344069620",27.77,6.70,0,299.37,349.86,5.5,3.4,0.000,312981.5,312981.5,11595,0,0,0,L,1122011218,0,122.23,121.10,0002,6,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1450299628,36467.00
12/16/2015 16:00,2,0.205,ALERT,212.83,337.54,60.018,1450299603,"201051344000438","219011344069620",25.96,6.00,0,299.07,338.44,5.4,3.3,0.000,314677.9,314677.9,11588,0,0,0,L,1122011218,0,122.46,121.55,0002,5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1450299629,36468.00
12/16/2015 16:00,2,0.258,ALERT,212.83,334.54,59.996,1450299603,"201051344000417","219011344069620",23.76,6.30,0,298.47,337.84,6.2,4.1,0.000,308851.2,308851.2,11595,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1450299631,36469.00
12/16/2015 16:00,2,0.094,ALERT,212.61,340.55,59.986,1450299603,"274151322000083","219011344069620",25.82,7.70,0,298.47,341.15,2.5,0.5,0.000,584360.0,584360.0,819,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1450299633,36470.00
12/16/2015 16:00,2,0.098,ALERT,213.29,339.04,59.996,1450299603,"274151322000076","219011344069620",26.54,7.70,0,297.87,345.36,2.6,0.6,0.004,620643.5,620643.5,815,0,0,0,L,1151911521,0,122.01,122.91,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1450299635,36471.00
12/16/2015 16:00,2,0.172,ALERT,213.51,340.25,59.991,1450299603,"201051344000868","219011344069620",27.08,6.30,0,300.57,357.38,4.7,2.6,0.004,300359.3,300359.3,6938,0,0,0,L,1122011218,0,121.78,122.46,0002,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1450299637,36472.00
12/16/2015 16:00,2,0.092,ALERT,212.61,339.04,59.991,1450299603,"274151322000095","219011344069620",26.04,7.30,0,299.07,351.67,2.4,0.4,0.004,613600.4,613600.4,816,0,0,0,L,1151911521,0,122.46,122.23,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1450299639,36473.00
12/16/2015 16:00,2,0.172,ALERT,213.29,341.15,59.970,1450299603,"201051344000988","219011344069620",25.41,6.70,0,297.57,363.69,4.5,2.4,0.004,300711.3,300711.3,6937,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450299641,36474.00
12/16/2015 16:00,2,0.168,ALERT,212.38,351.97,59.991,1450299603,"201051344001025","219011344069620",28.61,6.00,0,298.47,353.77,4.9,2.8,0.000,312723.4,312723.4,11589,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1450299642,36475.00
12/16/2015 16:00,2,0.215,ALERT,213.51,355.88,59.991,1450299603,"201051344000458","219011344069620",25.56,7.70,0,299.97,357.08,5.6,3.5,0.000,310554.0,310554.0,6943,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450299644,36476.00
12/16/2015 16:00,2,0.191,ALERT,214.19,341.45,59.991,1450299603,"201051344000853","219011344069620",24.77,6.30,0,299.97,357.68,4.8,2.7,0.000,307439.2,307439.2,6949,0,0,0,L,1122011218,0,122.46,122.46,0002,6,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1450299646,36477.00
12/16/2015 16:00,2,0.209,ALERT,213.06,348.96,59.991,1450299603,"201051344000685","219011344069620",24.05,6.30,0,299.07,349.26,5.1,3.0,0.000,314335.7,314335.7,11600,0,0,0,L,1122011218,0,122.91,121.55,0002,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1450299648,36478.00
12/16/2015 16:00,2,0.172,ALERT,212.83,339.04,59.981,1450299603,"201051344000917","219011344069620",27.08,7.30,0,297.87,356.78,4.8,2.7,0.004,312036.3,312036.3,11613,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1450299650,36479.00
12/16/2015 16:00,2,0.166,ALERT,212.83,339.04,60.007,1450299603,"201051344001145","219011344069620",26.26,6.00,0,299.07,360.38,4.5,2.4,0.004,315127.7,315127.7,11617,0,0,0,L,1122011218,0,122.23,121.55,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1450299651,36480.00
12/16/2015 16:00,2,0.199,ALERT,212.61,338.74,59.975,1450299603,"201051344000651","219011344069620",26.28,6.00,0,298.47,359.18,5.3,3.2,0.004,309170.0,309170.0,11592,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1450299653,36481.00
12/16/2015 16:00,2,0.084,ALERT,212.16,343.25,59.975,1450299603,"274151322000088","219011344069620",24.47,8.00,0,298.17,344.15,2.1,0.1,0.000,567490.4,567490.4,816,0,0,0,L,1151911521,0,122.46,122.23,0100,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1450299655,36482.00
12/16/2015 16:00,2,0.006,ALERT,212.83,299.97,59.986,1450299603,"274151322000068","219011344069620",42.56,8.50,0,297.57,407.87,0.0,0.0,0.000,475646.5,475646.5,848,0,0,0,L,1151911521,0,122.01,123.14,0002,7,0,0,0,0,0,0,190,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1450299657,36483.00
12/16/2015 16:00,2,0.184,ALERT,212.38,337.54,59.975,1450299603,"201051344001135","219011344069620",25.70,6.70,0,299.07,354.07,4.8,2.7,0.004,305807.9,305807.9,11583,0,0,0,L,1122011218,0,122.23,121.55,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1450299659,36484.00
12/16/2015 16:00,2,0.201,ALERT,213.29,339.95,59.991,1450299603,"201051344000594","219011344069620",27.00,6.30,0,299.67,362.49,5.5,3.4,0.004,311740.7,311740.7,6935,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450299661,36485.00
12/16/2015 16:00,2,0.203,ALERT,212.61,338.44,60.007,1450299603,"201051344001203","219011344069620",24.47,6.30,0,298.77,359.78,5.1,3.0,0.000,312121.0,312121.0,11596,0,0,0,L,1122011218,0,122.68,121.33,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1450299663,36486.00
12/16/2015 16:00,2,0.098,ALERT,212.38,338.74,59.986,1450299603,"274151322000054","219011344069620",26.30,8.50,0,298.47,353.47,2.6,0.6,0.004,579601.7,579601.7,817,0,0,0,L,1151911521,0,122.01,122.23,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1450299665,36487.00
12/16/2015 16:00,2,0.201,ALERT,213.74,339.65,59.991,1450299603,"201051344000867","219011344069620",24.73,7.00,0,299.37,359.78,5.0,2.9,0.000,300846.1,300846.1,6930,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1450299667,36488.00
12/16/2015 16:00,2,0.236,ALERT,212.61,342.05,59.991,1450299603,"201051344001093","219011344069620",25.66,7.00,0,298.77,359.18,6.2,4.1,0.004,310246.1,310246.1,11609,0,0,0,L,1122011218,0,122.23,121.55,0002,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1450299669,36489.00
12/16/2015 16:00,2,0.119,ALERT,213.29,340.55,60.018,1450299603,"201051344000900","219011344069620",27.27,6.30,0,299.67,353.77,3.4,1.3,0.004,313858.8,313858.8,6937,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1450299670,36490.00
12/16/2015 16:00,2,0.203,ALERT,213.74,340.55,59.986,1450299603,"201051344000648","219011344069620",27.57,6.00,0,299.37,354.37,5.7,3.6,0.000,307655.2,307655.2,6932,0,0,0,L,1122011218,0,121.55,122.68,0002,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1450299672,36491.00
12/16/2015 16:00,2,0.205,ALERT,213.74,340.25,59.986,1450299603,"201051344000569","219011344069620",26.46,6.70,0,300.57,358.28,5.5,3.4,0.000,315229.0,315229.0,6931,0,0,0,L,1122011218,0,121.55,122.68,0002,4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1450299674,36492.00
12/16/2015 16:00,2,0.197,ALERT,213.29,339.34,59.986,1450299603,"201051344000983","219011344069620",24.95,6.70,0,299.97,363.39,5.0,2.9,0.004,310529.5,310529.5,6939,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1450299676,36493.00
12/16/2015 16:00,2,0.178,ALERT,213.29,339.95,59.975,1450299603,"201051344001158","219011344069620",26.38,5.50,0,299.37,359.48,4.7,2.6,0.000,306096.3,306096.3,6941,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1450299678,36494.00
12/16/2015 16:00,2,0.217,ALERT,213.96,341.45,60.002,1450299603,"201051344000576","219011344069620",25.31,6.00,0,299.97,360.38,5.6,3.5,0.000,308120.3,308120.3,6937,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1450299679,36495.00
12/16/2015 16:00,2,0.113,ALERT,212.38,341.75,59.965,1450299603,"274151322000087","219011344069620",24.41,9.30,0,297.57,342.35,2.8,0.8,0.000,555073.4,555073.4,820,0,0,0,L,1151911521,0,122.01,122.46,0100,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1450299681,36496.00
12/16/2015 16:15,2,0.117,ALERT,213.29,301.77,59.959,1450300503,"201051344000645","219011344069620",17.97,6.30,0,300.57,348.66,2.1,0.2,0.000,308844.1,308844.1,6939,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1450300506,36497.00
12/16/2015 16:15,2,0.053,ALERT,212.16,299.37,59.954,1450300503,"274151322000085","219011344069620",17.33,7.30,0,297.87,342.95,1.0,0.0,0.000,582327.7,582327.7,817,0,0,0,L,1151911521,0,122.01,122.23,0100,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1450300508,36498.00
12/16/2015 16:15,2,0.129,ALERT,213.51,301.77,59.949,1450300503,"201051344000633","219011344069620",15.84,5.50,0,298.77,360.99,2.1,0.1,0.000,301696.2,301696.2,6941,0,0,0,L,1122011218,0,122.01,122.68,0100,5,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1450300510,36499.00
12/16/2015 16:15,2,0.162,ALERT,213.06,301.77,59.944,1450300503,"201051344000469","219011344069620",17.06,5.00,0,299.67,342.35,2.8,0.8,0.000,302630.8,302630.8,6954,0,0,0,L,1122011218,0,121.10,122.68,0100,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1450300512,36500.00
12/16/2015 16:15,2,0.125,ALERT,212.16,300.87,59.954,1450300503,"201051344000646","219011344069620",15.17,5.50,0,299.37,353.47,1.9,0.0,0.000,307601.2,307601.2,11587,0,0,0,L,1122011218,0,122.23,121.55,0100,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1450300514,36501.00
12/16/2015 16:15,2,0.076,ALERT,211.70,299.97,59.954,1450300503,"274151322000052","219011344069620",15.05,7.00,0,297.26,346.26,1.1,0.0,0.000,589876.7,589876.7,818,0,0,0,L,1151911521,0,120.88,122.46,0100,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1450300516,36502.00
12/16/2015 16:15,2,0.127,ALERT,212.61,301.17,59.933,1450300503,"201051344000585","219011344069620",15.31,6.00,0,299.37,341.15,2.0,0.0,0.000,312204.8,312204.8,11592,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1450300517,36503.00
12/16/2015 16:15,2,0.066,ALERT,212.38,301.17,59.954,1450300503,"201051344001230","219011344069620",29.78,5.50,0,299.97,349.26,2.0,0.1,0.000,310729.5,310729.5,11625,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1450300519,36504.00
12/16/2015 16:15,2,0.135,ALERT,212.83,301.77,59.970,1450300503,"201051344000582","219011344069620",16.12,5.50,0,300.57,340.85,2.2,0.2,0.000,305511.9,305511.9,11585,0,0,0,L,1122011218,0,122.23,122.01,0100,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1450300521,36505.00
12/16/2015 16:15,2,0.154,ALERT,212.16,300.87,59.959,1450300503,"201051344000955","219011344069620",14.13,6.00,0,299.67,339.65,2.2,0.2,0.000,314383.0,314383.0,11587,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1450300523,36506.00
12/16/2015 16:15,2,0.000,ALERT,211.93,299.37,59.959,1450300503,"274151322000094","219011344069620",39.88,6.70,0,297.87,408.18,0.0,0.0,0.000,475753.2,475753.2,849,0,0,0,L,1151911521,0,121.33,122.68,0100,3,0,0,0,0,0,0,62,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450300525,36507.00
12/16/2015 16:15,2,0.156,ALERT,213.06,302.68,59.933,1450300503,"201051344000579","219011344069620",15.47,6.00,0,301.17,354.37,2.5,0.5,0.000,316252.3,316252.3,6937,0,0,0,L,1122011218,0,121.33,122.01,0100,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1450300527,36508.00
12/16/2015 16:15,2,0.150,ALERT,212.38,301.17,59.965,1450300503,"201051344000890","219011344069620",15.98,6.30,0,299.67,349.26,2.5,0.4,0.000,312981.8,312981.8,11597,0,0,0,L,1122011218,0,122.23,121.10,0100,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1450300528,36509.00
12/16/2015 16:15,2,0.092,ALERT,212.38,300.57,59.996,1450300503,"201051344000438","219011344069620",30.16,5.50,0,299.67,341.15,2.8,0.8,0.000,314678.2,314678.2,11590,0,0,0,L,1122011218,0,122.23,121.55,0100,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1450300530,36510.00
12/16/2015 16:15,2,0.178,ALERT,212.61,300.27,59.965,1450300503,"201051344000417","219011344069620",11.93,6.00,0,299.07,340.85,2.1,0.2,0.000,308851.6,308851.6,11597,0,0,0,L,1122011218,0,121.78,121.55,0100,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1450300532,36511.00
12/16/2015 16:15,2,0.020,ALERT,211.93,299.97,59.959,1450300503,"274151322000083","219011344069620",29.06,7.00,0,298.17,340.55,0.0,0.0,0.000,584360.0,584360.0,821,0,0,0,L,1151911521,0,121.33,122.46,0100,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1450300534,36512.00
12/16/2015 16:15,2,0.051,ALERT,212.61,299.97,59.959,1450300503,"274151322000076","219011344069620",13.16,7.00,0,297.87,341.45,0.7,0.0,0.000,620643.5,620643.5,817,0,0,0,L,1151911521,0,121.78,122.68,0100,6,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1450300536,36513.00
12/16/2015 16:15,2,0.123,ALERT,212.83,302.37,59.970,1450300503,"201051344000868","219011344069620",14.11,5.50,0,301.17,342.05,1.8,0.0,0.000,300359.5,300359.5,6940,0,0,0,L,1122011218,0,121.33,122.46,0100,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1450300538,36514.00
12/16/2015 16:15,2,0.012,ALERT,211.93,300.57,59.970,1450300503,"274151322000095","219011344069620",29.22,6.70,0,299.07,340.25,0.0,0.0,0.000,613600.4,613600.4,818,0,0,0,L,1151911521,0,122.01,122.01,0100,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1450300540,36515.00
12/16/2015 16:15,2,0.105,ALERT,212.83,301.47,60.002,1450300503,"201051344000988","219011344069620",14.99,6.00,0,298.17,343.55,1.6,0.0,0.000,300711.4,300711.4,6939,0,0,0,L,1122011218,0,121.10,122.23,0100,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1450300542,36516.00
12/16/2015 16:15,2,0.074,ALERT,212.16,299.97,59.959,1450300503,"201051344001025","219011344069620",30.06,5.50,0,299.07,353.47,2.3,0.3,0.000,312723.5,312723.5,11591,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1450300543,36517.00
12/16/2015 16:15,2,0.127,ALERT,212.83,302.07,59.981,1450300503,"201051344000458","219011344069620",13.66,7.00,0,300.57,356.48,1.8,0.0,0.000,310554.2,310554.2,6945,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1450300545,36518.00
12/16/2015 16:15,2,0.076,ALERT,213.51,301.77,59.959,1450300503,"201051344000853","219011344069620",26.62,5.50,0,300.57,343.85,2.0,0.0,0.000,307439.3,307439.3,6951,0,0,0,L,1122011218,0,122.01,122.68,0100,5,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1450300547,36519.00
12/16/2015 16:15,2,0.062,ALERT,212.83,300.87,59.996,1450300503,"201051344000685","219011344069620",29.82,6.00,0,299.37,348.96,1.9,0.0,0.000,314335.9,314335.9,11602,0,0,0,L,1122011218,0,122.68,121.55,0100,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1450300549,36520.00
12/16/2015 16:15,2,0.072,ALERT,212.61,300.27,59.949,1450300503,"201051344000917","219011344069620",24.61,6.70,0,298.17,341.15,1.9,0.0,0.000,312036.4,312036.4,11615,0,0,0,L,1122011218,0,121.78,122.01,0100,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1450300551,36521.00
12/16/2015 16:15,2,0.055,ALERT,212.61,301.17,59.965,1450300503,"201051344001145","219011344069620",30.02,5.50,0,299.97,341.15,1.7,0.0,0.000,315127.8,315127.8,11619,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1450300552,36522.00
12/16/2015 16:15,2,0.078,ALERT,212.61,300.27,59.954,1450300503,"201051344000651","219011344069620",29.70,5.00,0,298.77,340.85,2.4,0.4,0.000,309170.2,309170.2,11594,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1450300554,36523.00
12/16/2015 16:15,2,0.008,ALERT,211.70,300.27,59.944,1450300503,"274151322000088","219011344069620",27.02,7.30,0,297.57,343.85,0.0,0.0,0.000,567490.4,567490.4,818,0,0,0,L,1151911521,0,122.01,122.01,0100,5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1450300556,36524.00
12/16/2015 16:15,2,0.008,ALERT,212.83,354.37,59.965,1450300503,"274151322000068","219011344069620",40.06,7.70,0,296.96,408.18,0.0,0.0,0.000,475646.5,475646.5,850,0,0,0,L,1151911521,0,122.23,122.91,0100,6,0,0,0,0,0,0,51,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450300558,36525.00
12/16/2015 16:15,2,0.066,ALERT,211.93,300.57,59.965,1450300503,"201051344001135","219011344069620",30.06,6.00,0,299.67,339.95,2.1,0.1,0.000,305808.1,305808.1,11585,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1450300560,36526.00
12/16/2015 16:15,2,0.084,ALERT,212.61,302.37,59.959,1450300503,"201051344000594","219011344069620",30.22,5.50,0,300.27,341.75,2.6,0.6,0.000,311740.9,311740.9,6937,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1450300562,36527.00
12/16/2015 16:15,2,0.066,ALERT,212.61,300.57,59.965,1450300503,"201051344001203","219011344069620",29.58,6.00,0,299.37,342.35,2.0,0.0,0.000,312121.1,312121.1,11598,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1450300563,36528.00
12/16/2015 16:15,2,0.014,ALERT,211.93,300.27,59.959,1450300503,"274151322000054","219011344069620",28.53,7.70,0,297.87,339.95,0.0,0.0,0.000,579601.7,579601.7,819,0,0,0,L,1151911521,0,121.55,122.01,0100,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1450300565,36529.00
12/16/2015 16:15,2,0.074,ALERT,213.29,301.77,59.912,1450300503,"201051344000867","219011344069620",29.52,6.30,0,299.97,341.75,2.2,0.2,0.000,300846.2,300846.2,6932,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1450300567,36530.00
12/16/2015 16:15,2,0.121,ALERT,212.38,300.87,59.959,1450300503,"201051344001093","219011344069620",29.48,6.70,0,299.37,341.15,3.7,1.6,0.000,310246.5,310246.5,11611,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1450300569,36531.00
12/16/2015 16:15,2,0.018,ALERT,212.83,302.07,59.965,1450300503,"201051344000900","219011344069620",29.68,6.00,0,299.97,341.75,0.6,0.0,0.000,313858.8,313858.8,6939,0,0,0,L,1122011218,0,121.78,122.23,0100,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1450300571,36532.00
12/16/2015 16:15,2,0.098,ALERT,213.29,301.47,59.965,1450300503,"201051344000648","219011344069620",27.04,5.00,0,299.97,342.95,2.7,0.6,0.000,307655.5,307655.5,6934,0,0,0,L,1122011218,0,121.10,122.68,0100,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1450300572,36533.00
12/16/2015 16:15,2,0.096,ALERT,213.29,302.68,59.965,1450300503,"201051344000569","219011344069620",26.52,6.00,0,301.17,342.05,2.4,0.4,0.000,315229.2,315229.2,6933,0,0,0,L,1122011218,0,121.10,122.68,0100,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1450300574,36534.00
