ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 16:15,2,0.068,ALERT,213.06,302.37,59.965,1450300503,"201051344000983","219011344069620",29.84,6.00,0,300.57,341.45,2.1,0.1,0.000,310529.6,310529.6,6941,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1450300576,36535.00
12/16/2015 16:15,2,0.053,ALERT,213.06,301.77,59.959,1450300503,"201051344001158","219011344069620",29.84,5.00,0,299.97,342.05,1.6,0.0,0.000,306096.5,306096.5,6943,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1450300578,36536.00
12/16/2015 16:15,2,0.086,ALERT,213.51,302.37,59.965,1450300503,"201051344000576","219011344069620",29.30,5.50,0,300.57,342.65,2.5,0.5,0.000,308120.5,308120.5,6939,0,0,0,L,1122011218,0,121.78,122.23,0100,2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1450300580,36537.00
12/16/2015 16:15,2,0.031,ALERT,210.80,296.96,59.912,1450300503,"274151322000087","219011344069620",27.35,8.00,0,285.54,342.05,0.0,0.0,0.000,555073.4,555073.4,822,0,0,0,L,1151911521,0,121.10,121.78,0100,7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1450300581,36538.00
12/16/2015 16:30,2,0.119,ALERT,213.74,302.98,59.965,1450301403,"201051344000645","219011344069620",18.05,6.00,0,288.25,304.48,2.2,0.2,0.000,308844.1,308844.1,6941,0,0,0,L,1122011218,0,122.23,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301405,36539.00
12/16/2015 16:30,2,0.053,ALERT,212.38,299.97,59.996,1450301403,"274151322000085","219011344069620",17.51,7.00,0,286.44,302.07,1.0,0.0,0.000,582327.7,582327.7,819,0,0,0,L,1151911521,0,122.23,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1450301407,36540.00
12/16/2015 16:30,2,0.131,ALERT,213.96,302.68,59.970,1450301403,"201051344000633","219011344069620",16.40,5.00,0,286.44,303.88,2.2,0.2,0.000,301696.2,301696.2,6943,0,0,0,L,1122011218,0,122.23,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301409,36541.00
12/16/2015 16:30,2,0.164,ALERT,213.51,302.98,59.944,1450301403,"201051344000469","219011344069620",17.65,4.50,0,287.35,304.18,2.9,0.9,0.000,302630.9,302630.9,6956,0,0,0,L,1122011218,0,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301410,36542.00
12/16/2015 16:30,2,0.129,ALERT,211.93,300.57,59.975,1450301403,"201051344000646","219011344069620",16.18,5.00,0,287.05,302.37,2.1,0.2,0.000,307601.2,307601.2,11589,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301412,36543.00
12/16/2015 16:30,2,0.078,ALERT,211.70,299.07,59.965,1450301403,"274151322000052","219011344069620",16.64,6.70,0,286.14,302.37,1.3,0.0,0.000,589876.7,589876.7,820,0,0,0,L,1151911521,0,120.88,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301414,36544.00
12/16/2015 16:30,2,0.127,ALERT,212.38,300.87,59.975,1450301403,"201051344000585","219011344069620",16.58,5.50,0,287.35,302.68,2.1,0.1,0.000,312204.8,312204.8,11594,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301416,36545.00
12/16/2015 16:30,2,0.133,ALERT,212.16,300.87,59.981,1450301403,"201051344001230","219011344069620",14.85,5.50,0,287.65,302.68,2.0,0.0,0.000,310729.5,310729.5,11627,0,0,0,L,1122011218,0,122.23,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301418,36546.00
12/16/2015 16:30,2,0.160,ALERT,211.93,300.57,59.981,1450301403,"201051344000955","219011344069620",16.56,5.50,0,287.05,302.37,2.7,0.7,0.000,314383.2,314383.2,11589,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301421,36547.00
12/16/2015 16:30,2,0.000,ALERT,211.93,367.60,59.970,1450301403,"274151322000094","219011344069620",40.20,6.30,0,294.26,385.33,0.0,0.0,0.000,475753.2,475753.2,851,0,0,0,L,1151911521,0,121.33,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1450301422,36548.00
12/16/2015 16:30,2,0.164,ALERT,213.29,303.88,59.986,1450301403,"201051344000579","219011344069620",17.71,5.50,0,288.85,305.38,3.0,1.0,0.000,316252.5,316252.5,6939,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301424,36549.00
12/16/2015 16:30,2,0.156,ALERT,212.16,300.87,59.954,1450301403,"201051344000890","219011344069620",18.29,6.00,0,287.65,303.58,2.9,0.9,0.000,312982.0,312982.0,11599,0,0,0,L,1122011218,0,122.01,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301426,36550.00
12/16/2015 16:30,2,0.154,ALERT,212.16,300.27,59.991,1450301403,"201051344000438","219011344069620",16.90,5.00,0,287.35,302.68,2.7,0.6,0.000,314678.4,314678.4,11592,0,0,0,L,1122011218,0,122.23,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301428,36551.00
12/16/2015 16:30,2,0.188,ALERT,212.38,299.97,59.981,1450301403,"201051344000417","219011344069620",17.18,5.50,0,286.74,301.77,3.3,1.3,0.000,308852.0,308852.0,11599,0,0,0,L,1122011218,0,121.78,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301430,36552.00
12/16/2015 16:30,2,0.055,ALERT,211.93,300.27,59.970,1450301403,"274151322000083","219011344069620",17.57,6.70,0,286.74,302.37,1.0,0.0,0.000,584360.0,584360.0,823,0,0,0,L,1151911521,0,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301431,36553.00
12/16/2015 16:30,2,0.055,ALERT,212.61,299.37,59.981,1450301403,"274151322000076","219011344069620",18.41,6.70,0,286.74,302.37,1.1,0.0,0.000,620643.5,620643.5,819,0,0,0,L,1151911521,0,121.55,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1450301433,36554.00
12/16/2015 16:30,2,0.129,ALERT,213.29,303.58,59.981,1450301403,"201051344000868","219011344069620",17.57,5.50,0,289.15,305.38,2.3,0.3,0.000,300359.5,300359.5,6942,0,0,0,L,1122011218,0,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301435,36555.00
12/16/2015 16:30,2,0.047,ALERT,212.16,300.87,59.970,1450301403,"274151322000095","219011344069620",18.33,6.30,0,287.65,302.68,0.8,0.0,0.000,613600.4,613600.4,820,0,0,0,L,1151911521,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1450301437,36556.00
12/16/2015 16:30,2,0.115,ALERT,213.06,302.37,59.975,1450301403,"201051344000988","219011344069620",18.17,5.50,0,285.84,304.18,2.1,0.2,0.000,300711.4,300711.4,6941,0,0,0,L,1122011218,0,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301439,36557.00
12/16/2015 16:30,2,0.125,ALERT,211.93,299.97,59.922,1450301403,"201051344001025","219011344069620",17.43,5.00,0,286.74,302.98,2.2,0.2,0.000,312723.5,312723.5,11593,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301441,36558.00
12/16/2015 16:30,2,0.143,ALERT,213.06,302.68,59.959,1450301403,"201051344000458","219011344069620",17.57,6.70,0,288.25,305.38,2.5,0.5,0.000,310554.4,310554.4,6947,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301443,36559.00
12/16/2015 16:30,2,0.121,ALERT,213.74,302.68,59.975,1450301403,"201051344000853","219011344069620",15.15,5.00,0,288.25,304.78,1.9,0.0,0.000,307439.3,307439.3,6953,0,0,0,L,1122011218,0,122.23,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301444,36560.00
12/16/2015 16:30,2,0.121,ALERT,212.61,300.87,59.975,1450301403,"201051344000685","219011344069620",15.86,5.50,0,287.35,302.37,2.0,0.0,0.000,314335.9,314335.9,11604,0,0,0,L,1122011218,0,122.68,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301446,36561.00
12/16/2015 16:30,2,0.123,ALERT,212.38,300.27,59.970,1450301403,"201051344000917","219011344069620",14.83,6.30,0,286.44,301.77,1.9,0.0,0.000,312036.4,312036.4,11617,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301448,36562.00
12/16/2015 16:30,2,0.111,ALERT,212.38,300.87,59.944,1450301403,"201051344001145","219011344069620",15.53,5.00,0,287.65,302.98,1.8,0.0,0.000,315127.8,315127.8,11621,0,0,0,L,1122011218,0,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301450,36563.00
12/16/2015 16:30,2,0.146,ALERT,212.38,299.97,59.975,1450301403,"201051344000651","219011344069620",15.03,4.50,0,286.74,302.07,2.2,0.2,0.000,309170.3,309170.3,11596,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301452,36564.00
12/16/2015 16:30,2,0.008,ALERT,211.70,299.97,59.986,1450301403,"274151322000088","219011344069620",27.33,7.00,0,286.14,301.77,0.0,0.0,0.000,567490.4,567490.4,820,0,0,0,L,1151911521,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1450301453,36565.00
12/16/2015 16:30,2,0.008,ALERT,212.61,352.27,59.959,1450301403,"274151322000068","219011344069620",40.22,7.00,0,285.84,385.63,0.0,0.0,0.000,475646.5,475646.5,852,0,0,0,L,1151911521,0,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1450301455,36566.00
12/16/2015 16:30,2,0.070,ALERT,211.93,300.27,60.018,1450301403,"201051344001135","219011344069620",30.16,5.50,0,287.35,302.98,2.2,0.2,0.000,305808.1,305808.1,11587,0,0,0,L,1122011218,0,121.78,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301457,36567.00
12/16/2015 16:30,2,0.133,ALERT,212.61,302.98,59.975,1450301403,"201051344000594","219011344069620",14.35,5.00,0,287.95,304.78,1.9,0.0,0.000,311741.0,311741.0,6939,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301459,36568.00
12/16/2015 16:30,2,0.066,ALERT,212.38,300.27,59.975,1450301403,"201051344001203","219011344069620",29.64,5.50,0,287.05,304.18,2.0,0.0,0.000,312121.1,312121.1,11600,0,0,0,L,1122011218,0,122.46,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301461,36569.00
12/16/2015 16:30,2,0.014,ALERT,212.16,300.57,59.965,1450301403,"274151322000054","219011344069620",28.57,7.00,0,286.44,302.37,0.0,0.0,0.000,579601.7,579601.7,821,0,0,0,L,1151911521,0,121.78,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1450301462,36570.00
12/16/2015 16:30,2,0.072,ALERT,213.29,302.07,60.007,1450301403,"201051344000867","219011344069620",29.50,6.00,0,287.65,304.78,2.2,0.2,0.000,300846.2,300846.2,6934,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301464,36571.00
12/16/2015 16:30,2,0.121,ALERT,212.16,300.27,59.981,1450301403,"201051344001093","219011344069620",29.42,6.30,0,287.35,302.37,3.6,1.6,0.000,310246.8,310246.8,11613,0,0,0,L,1122011218,0,121.78,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301466,36572.00
12/16/2015 16:30,2,0.016,ALERT,212.83,302.37,59.954,1450301403,"201051344000900","219011344069620",29.56,5.50,0,287.95,304.48,0.5,0.0,0.000,313858.8,313858.8,6941,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301468,36573.00
12/16/2015 16:30,2,0.088,ALERT,213.29,301.77,59.933,1450301403,"201051344000648","219011344069620",29.80,4.50,0,287.65,304.48,2.7,0.7,0.000,307655.7,307655.7,6936,0,0,0,L,1122011218,0,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301470,36574.00
12/16/2015 16:30,2,0.084,ALERT,213.06,302.98,59.981,1450301403,"201051344000569","219011344069620",29.96,5.50,0,288.85,305.68,2.6,0.6,0.000,315229.3,315229.3,6935,0,0,0,L,1122011218,0,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301472,36575.00
12/16/2015 16:30,2,0.066,ALERT,213.06,302.37,59.975,1450301403,"201051344000983","219011344069620",29.64,6.00,0,288.55,305.08,2.0,0.1,0.000,310529.6,310529.6,6943,0,0,0,L,1122011218,0,121.78,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301473,36576.00
12/16/2015 16:30,2,0.055,ALERT,213.29,302.07,59.975,1450301403,"201051344001158","219011344069620",29.64,4.50,0,287.65,304.18,1.6,0.0,0.000,306096.5,306096.5,6945,0,0,0,L,1122011218,0,121.55,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301475,36577.00
12/16/2015 16:30,2,0.086,ALERT,213.51,302.98,59.970,1450301403,"201051344000576","219011344069620",28.96,5.50,0,286.44,304.78,2.5,0.5,0.000,308120.6,308120.6,6941,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301477,36578.00
12/16/2015 16:30,2,0.033,ALERT,211.93,299.67,59.986,1450301403,"274151322000087","219011344069620",27.00,7.70,0,295.76,301.47,0.0,0.0,0.000,555073.4,555073.4,824,0,0,0,L,1151911521,0,121.55,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1450301479,36579.00
12/16/2015 16:30,2,0.076,ALERT,212.83,301.47,59.933,1450301403,"201051344000582","219011344069620",29.32,5.00,0,288.25,303.28,2.3,0.3,0.000,305512.0,305512.0,11587,0,0,0,L,1122011218,1,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450301480,36580.00
12/16/2015 16:45,2,0.000,ALERT,212.83,301.47,59.970,1450302303,"201051344000645","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,308844.1,308844.1,6943,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302305,36581.00
12/16/2015 16:45,2,0.000,ALERT,211.70,298.77,59.965,1450302303,"274151322000085","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,582327.7,582327.7,821,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1450302307,36582.00
12/16/2015 16:45,2,0.000,ALERT,213.06,301.17,59.981,1450302303,"201051344000633","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,301696.3,301696.3,6945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302309,36583.00
12/16/2015 16:45,2,0.000,ALERT,212.61,301.47,59.970,1450302303,"201051344000469","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,302631.1,302631.1,6958,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302311,36584.00
12/16/2015 16:45,2,0.000,ALERT,211.48,300.57,59.970,1450302303,"201051344000646","219011344069620",0.00,5.00,0,297.87,305.68,0.0,0.0,0.000,307601.2,307601.2,11591,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302313,36585.00
12/16/2015 16:45,2,0.000,ALERT,211.25,299.07,59.970,1450302303,"274151322000052","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,589876.7,589876.7,822,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1450302314,36586.00
12/16/2015 16:45,2,0.000,ALERT,211.93,300.87,59.975,1450302303,"201051344000585","219011344069620",0.00,5.50,0,298.17,305.68,0.0,0.0,0.000,312204.8,312204.8,11596,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302316,36587.00
12/16/2015 16:45,2,0.000,ALERT,211.70,301.17,59.949,1450302303,"201051344001230","219011344069620",0.00,5.00,0,298.77,306.58,0.0,0.0,0.000,310729.5,310729.5,11629,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302318,36588.00
12/16/2015 16:45,2,0.000,ALERT,212.38,301.47,60.002,1450302303,"201051344000582","219011344069620",0.00,4.50,0,299.37,306.58,0.0,0.0,0.000,305512.0,305512.0,11589,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302320,36589.00
12/16/2015 16:45,2,0.000,ALERT,211.48,300.57,59.949,1450302303,"201051344000955","219011344069620",0.00,5.00,0,298.47,306.28,0.0,0.0,0.000,314383.3,314383.3,11591,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302322,36590.00
12/16/2015 16:45,2,0.000,ALERT,211.48,298.47,60.002,1450302303,"274151322000094","219011344069620",0.00,5.50,0,297.26,385.93,0.0,0.0,0.000,475753.2,475753.2,853,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450302323,36591.00
12/16/2015 16:45,2,0.000,ALERT,212.38,301.77,59.938,1450302303,"201051344000579","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,316252.6,316252.6,6941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302325,36592.00
12/16/2015 16:45,2,0.000,ALERT,211.70,301.17,59.970,1450302303,"201051344000890","219011344069620",0.00,5.50,0,299.07,307.18,0.0,0.0,0.000,312982.2,312982.2,11601,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302327,36593.00
12/16/2015 16:45,2,0.000,ALERT,211.93,300.57,59.954,1450302303,"201051344000438","219011344069620",0.00,4.50,0,298.47,306.28,0.0,0.0,0.000,314678.5,314678.5,11594,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302329,36594.00
12/16/2015 16:45,2,0.000,ALERT,211.93,300.27,59.970,1450302303,"201051344000417","219011344069620",0.00,5.00,0,297.87,305.68,0.0,0.0,0.000,308852.3,308852.3,11601,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302331,36595.00
12/16/2015 16:45,2,0.000,ALERT,211.70,299.37,60.007,1450302303,"274151322000083","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,584360.0,584360.0,825,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1450302332,36596.00
12/16/2015 16:45,2,0.000,ALERT,212.16,299.37,59.991,1450302303,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,620643.5,620643.5,821,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1450302334,36597.00
12/16/2015 16:45,2,0.000,ALERT,212.61,302.07,59.959,1450302303,"201051344000868","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,300359.5,300359.5,6944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302336,36598.00
12/16/2015 16:45,2,0.000,ALERT,211.70,300.27,59.965,1450302303,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,613600.4,613600.4,822,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1450302338,36599.00
12/16/2015 16:45,2,0.000,ALERT,212.38,301.17,59.970,1450302303,"201051344000988","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,300711.4,300711.4,6943,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302340,36600.00
12/16/2015 16:45,2,0.000,ALERT,211.48,300.27,59.965,1450302303,"201051344001025","219011344069620",0.00,4.50,0,297.87,306.28,0.0,0.0,0.000,312723.6,312723.6,11595,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302342,36601.00
12/16/2015 16:45,2,0.000,ALERT,212.38,301.47,59.975,1450302303,"201051344000458","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,310554.5,310554.5,6949,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302344,36602.00
12/16/2015 16:45,2,0.000,ALERT,213.06,301.17,60.007,1450302303,"201051344000853","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,307439.3,307439.3,6955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302345,36603.00
12/16/2015 16:45,2,0.000,ALERT,212.38,301.17,59.965,1450302303,"201051344000685","219011344069620",0.00,5.50,0,298.17,306.28,0.0,0.0,0.000,314335.9,314335.9,11606,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302347,36604.00
12/16/2015 16:45,2,0.000,ALERT,211.93,300.57,59.981,1450302303,"201051344000917","219011344069620",0.00,6.30,0,297.26,304.78,0.0,0.0,0.000,312036.4,312036.4,11619,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302349,36605.00
12/16/2015 16:45,2,0.000,ALERT,211.93,301.17,59.954,1450302303,"201051344001145","219011344069620",0.00,5.00,0,298.47,307.18,0.0,0.0,0.000,315127.8,315127.8,11623,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302351,36606.00
12/16/2015 16:45,2,0.000,ALERT,211.93,300.27,59.970,1450302303,"201051344000651","219011344069620",0.00,4.50,0,297.87,305.38,0.0,0.0,0.000,309170.3,309170.3,11598,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302352,36607.00
12/16/2015 16:45,2,0.000,ALERT,211.03,298.77,59.965,1450302303,"274151322000088","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,567490.4,567490.4,822,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1450302354,36608.00
12/16/2015 16:45,2,0.000,ALERT,212.16,298.47,59.975,1450302303,"274151322000068","219011344069620",0.00,6.70,0,297.26,384.43,0.0,0.0,0.000,475646.5,475646.5,854,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1450302356,36609.00
12/16/2015 16:45,2,0.000,ALERT,211.70,300.87,59.959,1450302303,"201051344001135","219011344069620",0.00,5.00,0,298.47,306.28,0.0,0.0,0.000,305808.1,305808.1,11589,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302358,36610.00
12/16/2015 16:45,2,0.000,ALERT,212.38,301.77,59.975,1450302303,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,311741.1,311741.1,6941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302360,36611.00
12/16/2015 16:45,2,0.000,ALERT,211.93,300.57,59.933,1450302303,"201051344001203","219011344069620",0.00,5.00,0,298.47,307.48,0.0,0.0,0.000,312121.1,312121.1,11602,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302362,36612.00
12/16/2015 16:45,2,0.000,ALERT,211.48,299.07,59.991,1450302303,"274151322000054","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,579601.7,579601.7,823,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1450302364,36613.00
12/16/2015 16:45,2,0.000,ALERT,213.06,301.17,59.970,1450302303,"201051344000867","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,300846.2,300846.2,6936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302365,36614.00
12/16/2015 16:45,2,0.000,ALERT,211.93,300.87,59.954,1450302303,"201051344001093","219011344069620",0.00,6.00,0,298.47,305.38,0.0,0.0,0.000,310247.1,310247.1,11615,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302367,36615.00
12/16/2015 16:45,2,0.000,ALERT,212.38,301.47,59.959,1450302303,"201051344000900","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,313858.8,313858.8,6943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302369,36616.00
12/16/2015 16:45,2,0.000,ALERT,212.83,300.87,59.954,1450302303,"201051344000648","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,307655.7,307655.7,6938,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302371,36617.00
12/16/2015 16:45,2,0.000,ALERT,212.83,302.07,59.970,1450302303,"201051344000569","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,315229.4,315229.4,6937,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302373,36618.00
12/16/2015 16:45,2,0.000,ALERT,212.61,301.77,59.949,1450302303,"201051344000983","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,310529.6,310529.6,6945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302375,36619.00
12/16/2015 16:45,2,0.000,ALERT,212.61,301.17,59.959,1450302303,"201051344001158","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,306096.5,306096.5,6947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302376,36620.00
12/16/2015 16:45,2,0.000,ALERT,213.06,302.07,59.949,1450302303,"201051344000576","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,308120.6,308120.6,6943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450302378,36621.00
12/16/2015 16:45,2,0.000,ALERT,211.48,297.87,59.970,1450302303,"274151322000087","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,555073.4,555073.4,826,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1450302380,36622.00
12/16/2015 17:00,2,0.000,ALERT,212.61,300.87,60.007,1450303204,"201051344000645","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,308844.1,308844.1,6945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303206,36623.00
12/16/2015 17:00,2,0.000,ALERT,211.03,298.47,59.996,1450303204,"274151322000085","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,582327.7,582327.7,823,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303207,36624.00
12/16/2015 17:00,2,0.000,ALERT,212.61,300.57,60.002,1450303204,"201051344000633","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,301696.3,301696.3,6947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303209,36625.00
12/16/2015 17:00,2,0.000,ALERT,212.38,301.17,59.991,1450303204,"201051344000469","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,302631.1,302631.1,6960,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303211,36626.00
12/16/2015 17:00,2,0.000,ALERT,211.25,299.67,60.012,1450303204,"201051344000646","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,307601.2,307601.2,11593,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303213,36627.00
12/16/2015 17:00,2,0.000,ALERT,210.80,298.47,60.007,1450303204,"274151322000052","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,589876.7,589876.7,824,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303214,36628.00
12/16/2015 17:00,2,0.000,ALERT,211.70,299.97,60.012,1450303204,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,312204.8,312204.8,11598,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450303216,36629.00
12/16/2015 17:00,2,0.000,ALERT,211.48,299.97,60.007,1450303204,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,310729.5,310729.5,11631,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303218,36630.00
12/16/2015 17:00,2,0.000,ALERT,211.93,300.57,60.012,1450303204,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,305512.0,305512.0,11591,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450303220,36631.00
12/16/2015 17:00,2,0.000,ALERT,211.03,299.67,60.018,1450303204,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,314383.3,314383.3,11593,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303222,36632.00
12/16/2015 17:00,2,0.000,ALERT,211.03,298.17,60.007,1450303204,"274151322000094","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,475753.2,475753.2,855,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303223,36633.00
12/16/2015 17:00,2,0.000,ALERT,212.16,301.77,59.965,1450303204,"201051344000579","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,316252.6,316252.6,6943,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303225,36634.00
12/16/2015 17:00,2,0.000,ALERT,211.48,299.97,60.007,1450303204,"201051344000890","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,312982.2,312982.2,11603,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303227,36635.00
12/16/2015 17:00,2,0.000,ALERT,211.48,299.67,59.965,1450303204,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,314678.5,314678.5,11596,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303229,36636.00
12/16/2015 17:00,2,0.000,ALERT,211.70,299.37,60.007,1450303204,"201051344000417","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,308852.3,308852.3,11603,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303231,36637.00
12/16/2015 17:00,2,0.000,ALERT,211.25,298.77,60.039,1450303204,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,584360.0,584360.0,827,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303232,36638.00
12/16/2015 17:00,2,0.000,ALERT,211.70,298.77,60.007,1450303204,"274151322000076","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,620643.5,620643.5,823,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303234,36639.00
12/16/2015 17:00,2,0.000,ALERT,212.16,301.77,60.039,1450303204,"201051344000868","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,300359.5,300359.5,6946,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303236,36640.00
12/16/2015 17:00,2,0.000,ALERT,211.03,299.67,60.002,1450303204,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,613600.4,613600.4,824,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303238,36641.00
12/16/2015 17:00,2,0.000,ALERT,211.93,301.17,60.018,1450303204,"201051344000988","219011344069620",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,300711.4,300711.4,6945,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303240,36642.00
12/16/2015 17:00,2,0.000,ALERT,211.25,298.77,59.991,1450303204,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,312723.6,312723.6,11597,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303242,36643.00
12/16/2015 17:00,2,0.000,ALERT,211.93,300.87,60.018,1450303204,"201051344000458","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,310554.5,310554.5,6951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450303243,36644.00
12/16/2015 17:00,2,0.000,ALERT,212.61,300.87,60.012,1450303204,"201051344000853","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,307439.3,307439.3,6957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450303245,36645.00
12/16/2015 17:00,2,0.000,ALERT,211.93,299.67,59.975,1450303204,"201051344000685","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,314335.9,314335.9,11608,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303247,36646.00
12/16/2015 17:00,2,0.000,ALERT,211.48,299.07,60.012,1450303204,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,312036.4,312036.4,11621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450303249,36647.00
12/16/2015 17:00,2,0.000,ALERT,211.70,299.67,60.007,1450303204,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,315127.8,315127.8,11625,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303250,36648.00
12/16/2015 17:00,2,0.000,ALERT,211.48,299.07,60.018,1450303204,"201051344000651","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,309170.3,309170.3,11600,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303252,36649.00
12/16/2015 17:00,2,0.000,ALERT,210.80,298.77,60.007,1450303204,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,567490.4,567490.4,824,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450303254,36650.00
12/16/2015 17:00,2,0.000,ALERT,211.93,297.87,59.986,1450303204,"274151322000068","219011344069620",0.00,6.30,0,296.36,299.37,0.0,0.0,0.000,475646.5,475646.5,856,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303256,36651.00
12/16/2015 17:00,2,0.000,ALERT,211.25,299.67,59.986,1450303204,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,305808.1,305808.1,11591,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303258,36652.00
12/16/2015 17:00,2,0.000,ALERT,211.93,301.47,60.012,1450303204,"201051344000594","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,311741.1,311741.1,6943,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303260,36653.00
12/16/2015 17:00,2,0.000,ALERT,211.70,299.37,60.034,1450303204,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,312121.1,312121.1,11604,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303261,36654.00
12/16/2015 17:00,2,0.000,ALERT,211.03,298.77,60.028,1450303204,"274151322000054","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,579601.7,579601.7,825,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303263,36655.00
12/16/2015 17:00,2,0.000,ALERT,212.38,300.57,60.023,1450303204,"201051344000867","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,300846.2,300846.2,6938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450303265,36656.00
12/16/2015 17:00,2,0.000,ALERT,211.48,299.37,60.018,1450303204,"201051344001093","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,310247.1,310247.1,11617,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450303267,36657.00
12/16/2015 17:00,2,0.000,ALERT,211.93,301.17,60.023,1450303204,"201051344000900","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,313858.8,313858.8,6945,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303269,36658.00
12/16/2015 17:00,2,0.000,ALERT,212.38,300.57,60.023,1450303204,"201051344000648","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,307655.7,307655.7,6940,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303270,36659.00
12/16/2015 17:00,2,0.000,ALERT,211.93,301.47,60.018,1450303204,"201051344000569","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,315229.4,315229.4,6939,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303272,36660.00
12/16/2015 17:00,2,0.000,ALERT,211.93,301.17,60.018,1450303204,"201051344000983","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,310529.6,310529.6,6947,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303274,36661.00
12/16/2015 17:00,2,0.000,ALERT,212.16,300.87,60.039,1450303204,"201051344001158","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,306096.5,306096.5,6949,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303276,36662.00
12/16/2015 17:00,2,0.000,ALERT,212.61,301.47,60.007,1450303204,"201051344000576","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,308120.6,308120.6,6945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303278,36663.00
12/16/2015 17:00,2,0.000,ALERT,211.03,297.87,60.007,1450303204,"274151322000087","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,555073.4,555073.4,828,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450303280,36664.00
12/16/2015 17:15,2,0.000,ALERT,212.38,300.27,59.933,1450304103,"201051344000645","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,308844.1,308844.1,6947,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304106,36665.00
12/16/2015 17:15,2,0.000,ALERT,211.03,298.47,59.938,1450304103,"274151322000085","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,582327.7,582327.7,825,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304108,36666.00
12/16/2015 17:15,2,0.000,ALERT,212.61,300.27,59.907,1450304103,"201051344000633","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,301696.3,301696.3,6949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304110,36667.00
12/16/2015 17:15,2,0.000,ALERT,212.16,300.57,59.944,1450304103,"201051344000469","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,302631.1,302631.1,6962,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304111,36668.00
12/16/2015 17:15,2,0.000,ALERT,211.03,299.37,59.907,1450304103,"201051344000646","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,307601.2,307601.2,11595,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304113,36669.00
12/16/2015 17:15,2,0.000,ALERT,210.57,298.77,59.928,1450304103,"274151322000052","219011344069620",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,589876.7,589876.7,826,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304115,36670.00
12/16/2015 17:15,2,0.000,ALERT,211.48,299.67,59.938,1450304103,"201051344000585","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,312204.8,312204.8,11600,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304117,36671.00
12/16/2015 17:15,2,0.000,ALERT,211.25,299.67,59.928,1450304103,"201051344001230","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,310729.5,310729.5,11633,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304119,36672.00
12/16/2015 17:15,2,0.000,ALERT,211.93,300.27,59.954,1450304103,"201051344000582","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,305512.0,305512.0,11593,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304120,36673.00
12/16/2015 17:15,2,0.000,ALERT,211.03,299.37,59.938,1450304103,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,314383.3,314383.3,11595,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304122,36674.00
12/16/2015 17:15,2,0.000,ALERT,211.03,297.57,59.933,1450304103,"274151322000094","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,475753.2,475753.2,857,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304124,36675.00
12/16/2015 17:15,2,0.000,ALERT,211.93,301.17,59.975,1450304103,"201051344000579","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,316252.6,316252.6,6945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304126,36676.00
12/16/2015 17:15,2,0.000,ALERT,211.25,299.67,59.944,1450304103,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,312982.2,312982.2,11605,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304128,36677.00
12/16/2015 17:15,2,0.000,ALERT,211.25,299.07,59.907,1450304103,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,314678.5,314678.5,11598,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304130,36678.00
12/16/2015 17:15,2,0.000,ALERT,211.48,298.77,59.970,1450304103,"201051344000417","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,308852.3,308852.3,11605,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304131,36679.00
12/16/2015 17:15,2,0.000,ALERT,211.03,298.47,59.949,1450304103,"274151322000083","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,584360.0,584360.0,829,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304133,36680.00
