ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 17:15,2,0.000,ALERT,211.48,298.47,59.933,1450304103,"274151322000076","219011344069620",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,620643.5,620643.5,825,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304135,36681.00
12/16/2015 17:15,2,0.000,ALERT,211.93,301.47,59.944,1450304103,"201051344000868","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,300359.5,300359.5,6948,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304137,36682.00
12/16/2015 17:15,2,0.000,ALERT,211.03,299.37,59.901,1450304103,"274151322000095","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,613600.4,613600.4,826,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304139,36683.00
12/16/2015 17:15,2,0.000,ALERT,211.70,300.57,59.944,1450304103,"201051344000988","219011344069620",0.00,5.00,0,296.66,303.28,0.0,0.0,0.000,300711.4,300711.4,6947,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304141,36684.00
12/16/2015 17:15,2,0.000,ALERT,211.25,298.77,59.938,1450304103,"201051344001025","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,312723.6,312723.6,11599,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304142,36685.00
12/16/2015 17:15,2,0.000,ALERT,211.70,300.57,59.912,1450304103,"201051344000458","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,310554.5,310554.5,6953,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304144,36686.00
12/16/2015 17:15,2,0.000,ALERT,212.61,300.57,59.933,1450304103,"201051344000853","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,307439.3,307439.3,6959,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304146,36687.00
12/16/2015 17:15,2,0.000,ALERT,211.93,299.67,59.928,1450304103,"201051344000685","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,314335.9,314335.9,11610,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304148,36688.00
12/16/2015 17:15,2,0.000,ALERT,211.70,299.07,59.938,1450304103,"201051344000917","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,312036.4,312036.4,11623,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304149,36689.00
12/16/2015 17:15,2,0.000,ALERT,211.70,299.67,59.970,1450304103,"201051344001145","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,315127.8,315127.8,11627,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304151,36690.00
12/16/2015 17:15,2,0.000,ALERT,211.48,298.77,59.933,1450304103,"201051344000651","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,309170.3,309170.3,11602,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304153,36691.00
12/16/2015 17:15,2,0.000,ALERT,210.57,297.87,59.922,1450304103,"274151322000088","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,567490.4,567490.4,826,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304155,36692.00
12/16/2015 17:15,2,0.000,ALERT,211.48,297.57,59.928,1450304103,"274151322000068","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,475646.5,475646.5,858,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304157,36693.00
12/16/2015 17:15,2,0.000,ALERT,211.25,299.37,59.954,1450304103,"201051344001135","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,305808.1,305808.1,11593,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304159,36694.00
12/16/2015 17:15,2,0.000,ALERT,211.48,301.17,59.933,1450304103,"201051344000594","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,311741.1,311741.1,6945,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304160,36695.00
12/16/2015 17:15,2,0.000,ALERT,211.48,299.07,59.933,1450304103,"201051344001203","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,312121.1,312121.1,11606,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304162,36696.00
12/16/2015 17:15,2,0.000,ALERT,210.80,297.87,59.933,1450304103,"274151322000054","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,579601.7,579601.7,827,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304164,36697.00
12/16/2015 17:15,2,0.000,ALERT,212.38,300.27,59.891,1450304103,"201051344000867","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,300846.2,300846.2,6940,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304166,36698.00
12/16/2015 17:15,2,0.000,ALERT,211.48,299.37,59.938,1450304103,"201051344001093","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,310247.1,310247.1,11619,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304168,36699.00
12/16/2015 17:15,2,0.000,ALERT,211.93,300.57,59.949,1450304103,"201051344000900","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,313858.8,313858.8,6947,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304170,36700.00
12/16/2015 17:15,2,0.000,ALERT,212.38,300.27,59.944,1450304103,"201051344000648","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,307655.7,307655.7,6942,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304171,36701.00
12/16/2015 17:15,2,0.000,ALERT,212.16,301.47,59.944,1450304103,"201051344000569","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,315229.4,315229.4,6941,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304173,36702.00
12/16/2015 17:15,2,0.000,ALERT,211.93,300.87,59.938,1450304103,"201051344000983","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,310529.6,310529.6,6949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304175,36703.00
12/16/2015 17:15,2,0.000,ALERT,212.16,300.57,59.907,1450304103,"201051344001158","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,306096.5,306096.5,6951,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304177,36704.00
12/16/2015 17:15,2,0.000,ALERT,212.61,301.17,59.938,1450304103,"201051344000576","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,308120.6,308120.6,6947,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450304179,36705.00
12/16/2015 17:15,2,0.000,ALERT,211.03,297.57,59.938,1450304103,"274151322000087","219011344069620",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,555073.4,555073.4,830,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450304180,36706.00
12/16/2015 17:30,2,0.000,ALERT,212.16,300.57,59.991,1450305003,"201051344000645","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,308844.1,308844.1,6949,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305006,36707.00
12/16/2015 17:30,2,0.000,ALERT,210.80,296.96,59.959,1450305003,"274151322000085","219011344069620",0.00,6.00,0,295.46,302.68,0.0,0.0,0.000,582327.7,582327.7,827,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305008,36708.00
12/16/2015 17:30,2,0.000,ALERT,212.16,300.87,59.944,1450305003,"201051344000633","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,301696.3,301696.3,6951,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305010,36709.00
12/16/2015 17:30,2,0.000,ALERT,211.70,300.87,59.959,1450305003,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,302631.1,302631.1,6964,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305012,36710.00
12/16/2015 17:30,2,0.000,ALERT,210.57,298.77,59.944,1450305003,"201051344000646","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,307601.2,307601.2,11597,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305013,36711.00
12/16/2015 17:30,2,0.000,ALERT,210.35,297.87,59.970,1450305003,"274151322000052","219011344069620",0.00,5.50,0,295.16,302.98,0.0,0.0,0.000,589876.7,589876.7,828,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305015,36712.00
12/16/2015 17:30,2,0.000,ALERT,210.80,298.77,59.970,1450305003,"201051344000585","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,312204.8,312204.8,11602,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305017,36713.00
12/16/2015 17:30,2,0.000,ALERT,210.57,299.07,59.954,1450305003,"201051344001230","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,310729.5,310729.5,11635,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305019,36714.00
12/16/2015 17:30,2,0.000,ALERT,211.03,299.67,59.922,1450305003,"201051344000582","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,305512.0,305512.0,11595,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305021,36715.00
12/16/2015 17:30,2,0.000,ALERT,210.35,298.47,59.991,1450305003,"201051344000955","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,314383.3,314383.3,11597,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305023,36716.00
12/16/2015 17:30,2,0.000,ALERT,210.80,296.36,59.970,1450305003,"274151322000094","219011344069620",0.00,5.00,0,294.86,302.07,0.0,0.0,0.000,475753.2,475753.2,859,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305024,36717.00
12/16/2015 17:30,2,0.000,ALERT,211.70,301.17,59.970,1450305003,"201051344000579","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,316252.6,316252.6,6947,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305026,36718.00
12/16/2015 17:30,2,0.000,ALERT,210.57,299.07,59.965,1450305003,"201051344000890","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,312982.2,312982.2,11607,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305028,36719.00
12/16/2015 17:30,2,0.000,ALERT,210.80,298.77,59.975,1450305003,"201051344000438","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,314678.5,314678.5,11600,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305030,36720.00
12/16/2015 17:30,2,0.000,ALERT,210.80,298.17,59.959,1450305003,"201051344000417","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,308852.3,308852.3,11607,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305032,36721.00
12/16/2015 17:30,2,0.000,ALERT,210.80,297.87,59.975,1450305003,"274151322000083","219011344069620",0.00,5.50,0,295.76,303.58,0.0,0.0,0.000,584360.0,584360.0,831,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305033,36722.00
12/16/2015 17:30,2,0.000,ALERT,211.25,297.87,59.975,1450305003,"274151322000076","219011344069620",0.00,5.50,0,295.46,302.68,0.0,0.0,0.000,620643.5,620643.5,827,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305035,36723.00
12/16/2015 17:30,2,0.000,ALERT,211.70,301.17,59.975,1450305003,"201051344000868","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,300359.5,300359.5,6950,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305037,36724.00
12/16/2015 17:30,2,0.000,ALERT,210.57,298.17,59.975,1450305003,"274151322000095","219011344069620",0.00,4.50,0,296.66,303.88,0.0,0.0,0.000,613600.4,613600.4,828,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305039,36725.00
12/16/2015 17:30,2,0.000,ALERT,211.25,299.97,59.970,1450305003,"201051344000988","219011344069620",0.00,5.00,0,295.76,302.37,0.0,0.0,0.000,300711.4,300711.4,6949,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305041,36726.00
12/16/2015 17:30,2,0.000,ALERT,210.57,297.87,59.975,1450305003,"201051344001025","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,312723.6,312723.6,11601,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305042,36727.00
12/16/2015 17:30,2,0.000,ALERT,211.48,300.57,59.981,1450305003,"201051344000458","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,310554.5,310554.5,6955,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305044,36728.00
12/16/2015 17:30,2,0.000,ALERT,212.16,300.27,59.970,1450305003,"201051344000853","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,307439.3,307439.3,6961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305046,36729.00
12/16/2015 17:30,2,0.000,ALERT,211.03,298.77,59.981,1450305003,"201051344000685","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,314335.9,314335.9,11612,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305048,36730.00
12/16/2015 17:30,2,0.000,ALERT,210.80,297.87,59.975,1450305003,"201051344000917","219011344069620",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,312036.4,312036.4,11625,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305050,36731.00
12/16/2015 17:30,2,0.000,ALERT,211.03,299.07,59.975,1450305003,"201051344001145","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,315127.8,315127.8,11629,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305051,36732.00
12/16/2015 17:30,2,0.000,ALERT,210.80,298.17,59.981,1450305003,"201051344000651","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,309170.3,309170.3,11604,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305053,36733.00
12/16/2015 17:30,2,0.000,ALERT,210.12,296.66,59.975,1450305003,"274151322000088","219011344069620",0.00,6.00,0,295.46,302.68,0.0,0.0,0.000,567490.4,567490.4,828,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305055,36734.00
12/16/2015 17:30,2,0.000,ALERT,211.25,296.66,59.975,1450305003,"274151322000068","219011344069620",0.00,6.00,0,294.86,301.77,0.0,0.0,0.000,475646.5,475646.5,860,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305057,36735.00
12/16/2015 17:30,2,0.000,ALERT,210.35,298.77,59.975,1450305003,"201051344001135","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,305808.1,305808.1,11595,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305059,36736.00
12/16/2015 17:30,2,0.000,ALERT,211.25,301.17,59.975,1450305003,"201051344000594","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,311741.1,311741.1,6947,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305061,36737.00
12/16/2015 17:30,2,0.000,ALERT,210.57,298.47,59.975,1450305003,"201051344001203","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,312121.1,312121.1,11608,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305062,36738.00
12/16/2015 17:30,2,0.000,ALERT,210.12,297.57,59.975,1450305003,"274151322000054","219011344069620",0.00,6.30,0,295.16,303.28,0.0,0.0,0.000,579601.7,579601.7,829,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305064,36739.00
12/16/2015 17:30,2,0.000,ALERT,211.70,299.97,59.959,1450305003,"201051344000867","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,300846.2,300846.2,6942,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305066,36740.00
12/16/2015 17:30,2,0.000,ALERT,210.80,298.77,59.938,1450305003,"201051344001093","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,310247.1,310247.1,11621,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305068,36741.00
12/16/2015 17:30,2,0.000,ALERT,211.25,300.27,59.970,1450305003,"201051344000900","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,313858.8,313858.8,6949,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305070,36742.00
12/16/2015 17:30,2,0.000,ALERT,211.48,299.67,59.981,1450305003,"201051344000648","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,307655.7,307655.7,6944,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305072,36743.00
12/16/2015 17:30,2,0.000,ALERT,211.48,301.17,59.975,1450305003,"201051344000569","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,315229.4,315229.4,6943,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305073,36744.00
12/16/2015 17:30,2,0.000,ALERT,211.25,300.57,59.944,1450305003,"201051344000983","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,310529.6,310529.6,6951,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305075,36745.00
12/16/2015 17:30,2,0.000,ALERT,211.48,299.97,59.975,1450305003,"201051344001158","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,306096.5,306096.5,6953,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305077,36746.00
12/16/2015 17:30,2,0.000,ALERT,211.70,300.57,59.975,1450305003,"201051344000576","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,308120.6,308120.6,6949,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305079,36747.00
12/16/2015 17:30,2,0.000,ALERT,210.35,295.76,59.986,1450305003,"274151322000087","219011344069620",0.00,6.30,0,293.96,302.37,0.0,0.0,0.000,555073.4,555073.4,832,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305081,36748.00
12/16/2015 17:45,2,0.000,ALERT,212.16,300.57,59.991,1450305903,"201051344000645","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,308844.1,308844.1,6951,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305905,36749.00
12/16/2015 17:45,2,0.000,ALERT,210.57,296.66,59.933,1450305903,"274151322000085","219011344069620",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,582327.7,582327.7,829,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305907,36750.00
12/16/2015 17:45,2,0.000,ALERT,212.38,300.27,59.975,1450305903,"201051344000633","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,301696.3,301696.3,6953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305909,36751.00
12/16/2015 17:45,2,0.000,ALERT,211.70,300.27,59.970,1450305903,"201051344000469","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,302631.1,302631.1,6966,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305911,36752.00
12/16/2015 17:45,2,0.000,ALERT,210.57,298.17,59.970,1450305903,"201051344000646","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,307601.2,307601.2,11599,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305913,36753.00
12/16/2015 17:45,2,0.000,ALERT,210.35,297.26,59.965,1450305903,"274151322000052","219011344069620",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,589876.7,589876.7,830,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305915,36754.00
12/16/2015 17:45,2,0.000,ALERT,210.80,298.47,59.970,1450305903,"201051344000585","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,312204.8,312204.8,11604,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305916,36755.00
12/16/2015 17:45,2,0.000,ALERT,210.57,298.47,59.986,1450305903,"201051344001230","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,310729.5,310729.5,11637,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305918,36756.00
12/16/2015 17:45,2,0.000,ALERT,211.48,299.37,59.975,1450305903,"201051344000582","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,305512.0,305512.0,11597,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305920,36757.00
12/16/2015 17:45,2,0.000,ALERT,210.35,298.47,59.981,1450305903,"201051344000955","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,314383.3,314383.3,11599,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305922,36758.00
12/16/2015 17:45,2,0.000,ALERT,210.80,296.96,60.002,1450305903,"274151322000094","219011344069620",0.00,4.50,0,294.56,297.87,0.0,0.0,0.000,475753.2,475753.2,861,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305924,36759.00
12/16/2015 17:45,2,0.000,ALERT,211.70,301.17,59.991,1450305903,"201051344000579","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,316252.6,316252.6,6949,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305925,36760.00
12/16/2015 17:45,2,0.000,ALERT,210.80,299.07,59.954,1450305903,"201051344000890","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,312982.2,312982.2,11609,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305927,36761.00
12/16/2015 17:45,2,0.000,ALERT,210.80,298.47,59.975,1450305903,"201051344000438","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,314678.5,314678.5,11602,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305929,36762.00
12/16/2015 17:45,2,0.000,ALERT,211.03,298.17,59.975,1450305903,"201051344000417","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,308852.3,308852.3,11609,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305931,36763.00
12/16/2015 17:45,2,0.000,ALERT,210.80,297.87,59.965,1450305903,"274151322000083","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,584360.0,584360.0,833,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305933,36764.00
12/16/2015 17:45,2,0.000,ALERT,211.25,297.57,60.002,1450305903,"274151322000076","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,620643.5,620643.5,829,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305934,36765.00
12/16/2015 17:45,2,0.000,ALERT,211.70,301.17,60.007,1450305903,"201051344000868","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,300359.5,300359.5,6952,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305936,36766.00
12/16/2015 17:45,2,0.000,ALERT,210.80,298.77,59.975,1450305903,"274151322000095","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,613600.4,613600.4,830,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305938,36767.00
12/16/2015 17:45,2,0.000,ALERT,211.70,300.57,59.975,1450305903,"201051344000988","219011344069620",0.00,5.00,0,295.76,301.77,0.0,0.0,0.000,300711.4,300711.4,6951,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305940,36768.00
12/16/2015 17:45,2,0.000,ALERT,210.57,297.87,59.975,1450305903,"201051344001025","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,312723.6,312723.6,11603,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305942,36769.00
12/16/2015 17:45,2,0.000,ALERT,211.48,300.57,59.970,1450305903,"201051344000458","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,310554.5,310554.5,6957,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305944,36770.00
12/16/2015 17:45,2,0.000,ALERT,212.38,300.57,59.991,1450305903,"201051344000853","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,307439.3,307439.3,6963,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305945,36771.00
12/16/2015 17:45,2,0.000,ALERT,211.25,298.47,59.965,1450305903,"201051344000685","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,314335.9,314335.9,11614,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305947,36772.00
12/16/2015 17:45,2,0.000,ALERT,211.03,298.17,59.928,1450305903,"201051344000917","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,312036.4,312036.4,11627,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305949,36773.00
12/16/2015 17:45,2,0.000,ALERT,211.25,299.07,60.002,1450305903,"201051344001145","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,315127.8,315127.8,11631,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305951,36774.00
12/16/2015 17:45,2,0.000,ALERT,211.03,297.87,59.965,1450305903,"201051344000651","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,309170.3,309170.3,11606,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305953,36775.00
12/16/2015 17:45,2,0.000,ALERT,210.12,297.26,59.965,1450305903,"274151322000088","219011344069620",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,567490.4,567490.4,830,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305954,36776.00
12/16/2015 17:45,2,0.000,ALERT,211.25,296.66,59.954,1450305903,"274151322000068","219011344069620",0.00,6.30,0,294.26,297.87,0.0,0.0,0.000,475646.5,475646.5,862,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305956,36777.00
12/16/2015 17:45,2,0.000,ALERT,210.80,298.77,59.922,1450305903,"201051344001135","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,305808.1,305808.1,11597,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305958,36778.00
12/16/2015 17:45,2,0.000,ALERT,211.25,300.87,59.965,1450305903,"201051344000594","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,311741.1,311741.1,6949,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305960,36779.00
12/16/2015 17:45,2,0.000,ALERT,211.03,298.47,59.954,1450305903,"201051344001203","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,312121.1,312121.1,11610,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305962,36780.00
12/16/2015 17:45,2,0.000,ALERT,210.57,297.87,59.954,1450305903,"274151322000054","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,579601.7,579601.7,831,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305963,36781.00
12/16/2015 17:45,2,0.000,ALERT,211.93,299.97,59.996,1450305903,"201051344000867","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,300846.2,300846.2,6944,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305965,36782.00
12/16/2015 17:45,2,0.000,ALERT,210.80,298.47,60.002,1450305903,"201051344001093","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,310247.1,310247.1,11623,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305967,36783.00
12/16/2015 17:45,2,0.000,ALERT,211.48,300.57,59.970,1450305903,"201051344000900","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,313858.8,313858.8,6951,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305969,36784.00
12/16/2015 17:45,2,0.000,ALERT,211.70,299.67,59.959,1450305903,"201051344000648","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,307655.7,307655.7,6946,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305971,36785.00
12/16/2015 17:45,2,0.000,ALERT,211.70,301.17,59.922,1450305903,"201051344000569","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,315229.4,315229.4,6945,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305973,36786.00
12/16/2015 17:45,2,0.000,ALERT,211.70,300.87,59.933,1450305903,"201051344000983","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,310529.6,310529.6,6953,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305975,36787.00
12/16/2015 17:45,2,0.000,ALERT,211.70,300.57,59.959,1450305903,"201051344001158","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,306096.5,306096.5,6955,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450305976,36788.00
12/16/2015 17:45,2,0.000,ALERT,211.93,300.87,59.996,1450305903,"201051344000576","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,308120.6,308120.6,6951,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305978,36789.00
12/16/2015 17:45,2,0.000,ALERT,210.80,296.96,59.944,1450305903,"274151322000087","219011344069620",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,555073.4,555073.4,834,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450305980,36790.00
12/16/2015 18:00,2,0.000,ALERT,212.16,300.57,60.018,1450306803,"201051344000645","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,308844.1,308844.1,6953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306805,36791.00
12/16/2015 18:00,2,0.000,ALERT,210.80,297.57,59.981,1450306803,"274151322000085","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,582327.7,582327.7,831,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306807,36792.00
12/16/2015 18:00,2,0.000,ALERT,212.38,300.27,59.991,1450306803,"201051344000633","219011344069620",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,301696.3,301696.3,6955,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306808,36793.00
12/16/2015 18:00,2,0.000,ALERT,211.70,300.27,59.986,1450306803,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,302631.1,302631.1,6968,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450306810,36794.00
12/16/2015 18:00,2,0.000,ALERT,210.57,299.07,59.970,1450306803,"201051344000646","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,307601.2,307601.2,11601,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306812,36795.00
12/16/2015 18:00,2,0.000,ALERT,210.35,297.87,59.991,1450306803,"274151322000052","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,589876.7,589876.7,832,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450306814,36796.00
12/16/2015 18:00,2,0.000,ALERT,211.03,299.37,59.991,1450306803,"201051344000585","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,312204.8,312204.8,11606,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306815,36797.00
12/16/2015 18:00,2,0.000,ALERT,211.03,299.67,59.975,1450306803,"201051344001230","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,310729.5,310729.5,11639,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306817,36798.00
12/16/2015 18:00,2,0.000,ALERT,211.48,300.27,59.996,1450306803,"201051344000582","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,305512.0,305512.0,11599,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450306819,36799.00
12/16/2015 18:00,2,0.000,ALERT,210.35,299.07,59.981,1450306803,"201051344000955","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,314383.3,314383.3,11601,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450306821,36800.00
12/16/2015 18:00,2,0.000,ALERT,211.03,296.96,59.996,1450306803,"274151322000094","219011344069620",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,475753.2,475753.2,863,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306823,36801.00
12/16/2015 18:00,2,0.000,ALERT,211.93,301.17,59.991,1450306803,"201051344000579","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,316252.6,316252.6,6951,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306825,36802.00
12/16/2015 18:00,2,0.000,ALERT,210.80,299.37,59.996,1450306803,"201051344000890","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,312982.2,312982.2,11611,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306826,36803.00
12/16/2015 18:00,2,0.000,ALERT,211.03,299.07,59.959,1450306803,"201051344000438","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,314678.5,314678.5,11604,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306828,36804.00
12/16/2015 18:00,2,0.000,ALERT,211.03,298.47,59.996,1450306803,"201051344000417","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,308852.3,308852.3,11611,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306830,36805.00
12/16/2015 18:00,2,0.000,ALERT,211.03,298.47,59.949,1450306803,"274151322000083","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,584360.0,584360.0,835,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306832,36806.00
12/16/2015 18:00,2,0.000,ALERT,211.25,298.77,60.002,1450306803,"274151322000076","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,620643.5,620643.5,831,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306834,36807.00
12/16/2015 18:00,2,0.000,ALERT,211.93,301.47,60.028,1450306803,"201051344000868","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,300359.5,300359.5,6954,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306835,36808.00
12/16/2015 18:00,2,0.000,ALERT,211.03,299.07,59.991,1450306803,"274151322000095","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,613600.4,613600.4,832,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306837,36809.00
12/16/2015 18:00,2,0.000,ALERT,211.70,300.57,59.959,1450306803,"201051344000988","219011344069620",0.00,5.00,0,296.06,302.98,0.0,0.0,0.000,300711.4,300711.4,6953,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450306839,36810.00
12/16/2015 18:00,2,0.000,ALERT,210.80,298.47,59.981,1450306803,"201051344001025","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,312723.6,312723.6,11605,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306841,36811.00
12/16/2015 18:00,2,0.000,ALERT,211.70,300.57,60.002,1450306803,"201051344000458","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,310554.5,310554.5,6959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306843,36812.00
12/16/2015 18:00,2,0.000,ALERT,212.38,300.57,60.002,1450306803,"201051344000853","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,307439.3,307439.3,6965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450306845,36813.00
12/16/2015 18:00,2,0.000,ALERT,211.25,299.37,59.991,1450306803,"201051344000685","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,314335.9,314335.9,11616,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306846,36814.00
12/16/2015 18:00,2,0.000,ALERT,211.03,298.77,59.996,1450306803,"201051344000917","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,312036.4,312036.4,11629,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306848,36815.00
12/16/2015 18:00,2,0.000,ALERT,211.03,299.37,60.012,1450306803,"201051344001145","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,315127.8,315127.8,11633,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306850,36816.00
12/16/2015 18:00,2,0.000,ALERT,210.80,298.47,59.996,1450306803,"201051344000651","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,309170.3,309170.3,11608,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306852,36817.00
12/16/2015 18:00,2,0.000,ALERT,210.57,298.47,59.996,1450306803,"274151322000088","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,567490.4,567490.4,832,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306853,36818.00
12/16/2015 18:00,2,0.000,ALERT,211.48,297.26,59.991,1450306803,"274151322000068","219011344069620",0.00,6.30,0,295.46,298.77,0.0,0.0,0.000,475646.5,475646.5,864,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306855,36819.00
12/16/2015 18:00,2,0.000,ALERT,210.35,299.07,60.018,1450306803,"201051344001135","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,305808.1,305808.1,11599,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450306857,36820.00
12/16/2015 18:00,2,0.000,ALERT,211.48,301.17,60.007,1450306803,"201051344000594","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,311741.1,311741.1,6951,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306859,36821.00
12/16/2015 18:00,2,0.000,ALERT,211.03,299.07,60.023,1450306803,"201051344001203","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,312121.1,312121.1,11612,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306861,36822.00
12/16/2015 18:00,2,0.000,ALERT,210.57,297.87,59.986,1450306803,"274151322000054","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,579601.7,579601.7,833,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306863,36823.00
12/16/2015 18:00,2,0.000,ALERT,211.93,300.27,60.002,1450306803,"201051344000867","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,300846.2,300846.2,6946,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306864,36824.00
12/16/2015 18:00,2,0.000,ALERT,210.80,299.07,59.996,1450306803,"201051344001093","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,310247.1,310247.1,11625,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306866,36825.00
12/16/2015 18:00,2,0.000,ALERT,211.70,300.57,60.002,1450306803,"201051344000900","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,313858.8,313858.8,6953,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306868,36826.00
