ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 18:00,2,0.000,ALERT,212.16,299.97,60.007,1450306803,"201051344000648","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,307655.7,307655.7,6948,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306870,36827.00
12/16/2015 18:00,2,0.000,ALERT,211.70,300.87,60.002,1450306803,"201051344000569","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,315229.4,315229.4,6947,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306872,36828.00
12/16/2015 18:00,2,0.000,ALERT,211.70,300.87,60.007,1450306803,"201051344000983","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,310529.6,310529.6,6955,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306873,36829.00
12/16/2015 18:00,2,0.000,ALERT,211.93,300.57,59.996,1450306803,"201051344001158","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,306096.5,306096.5,6957,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306875,36830.00
12/16/2015 18:00,2,0.000,ALERT,212.38,301.17,60.007,1450306803,"201051344000576","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,308120.6,308120.6,6953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306877,36831.00
12/16/2015 18:00,2,0.000,ALERT,210.80,297.26,60.012,1450306803,"274151322000087","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,555073.4,555073.4,836,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450306879,36832.00
12/16/2015 18:15,2,0.000,ALERT,211.93,300.27,59.965,1450307703,"201051344000645","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,308844.1,308844.1,6955,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307706,36833.00
12/16/2015 18:15,2,0.000,ALERT,210.57,297.57,60.002,1450307703,"274151322000085","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,582327.7,582327.7,833,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307708,36834.00
12/16/2015 18:15,2,0.000,ALERT,212.16,300.27,59.975,1450307703,"201051344000633","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,301696.3,301696.3,6957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307710,36835.00
12/16/2015 18:15,2,0.000,ALERT,211.70,300.57,59.938,1450307703,"201051344000469","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,302631.1,302631.1,6970,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307712,36836.00
12/16/2015 18:15,2,0.000,ALERT,210.57,298.77,59.970,1450307703,"201051344000646","219011344069620",0.00,4.50,0,296.66,309.29,0.0,0.0,0.000,307601.2,307601.2,11603,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307713,36837.00
12/16/2015 18:15,2,0.000,ALERT,210.57,298.17,59.996,1450307703,"274151322000052","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,589876.7,589876.7,834,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307715,36838.00
12/16/2015 18:15,2,0.000,ALERT,211.03,299.07,59.975,1450307703,"201051344000585","219011344069620",0.00,5.50,0,296.96,308.99,0.0,0.0,0.000,312204.8,312204.8,11608,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307717,36839.00
12/16/2015 18:15,2,0.000,ALERT,210.80,299.07,59.970,1450307703,"201051344001230","219011344069620",0.00,5.00,0,297.87,310.19,0.0,0.0,0.000,310729.5,310729.5,11641,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307719,36840.00
12/16/2015 18:15,2,0.000,ALERT,211.48,299.97,59.959,1450307703,"201051344000582","219011344069620",0.00,4.50,0,298.17,310.49,0.0,0.0,0.000,305512.0,305512.0,11601,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307721,36841.00
12/16/2015 18:15,2,0.000,ALERT,210.57,298.77,59.981,1450307703,"201051344000955","219011344069620",0.00,5.00,0,297.26,309.59,0.0,0.0,0.000,314383.3,314383.3,11603,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307723,36842.00
12/16/2015 18:15,2,0.000,ALERT,210.57,296.66,59.949,1450307703,"274151322000094","219011344069620",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,475753.2,475753.2,865,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307724,36843.00
12/16/2015 18:15,2,0.000,ALERT,211.70,301.17,59.975,1450307703,"201051344000579","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,316252.6,316252.6,6953,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307726,36844.00
12/16/2015 18:15,2,0.000,ALERT,210.80,299.37,59.970,1450307703,"201051344000890","219011344069620",0.00,5.50,0,297.26,311.09,0.0,0.0,0.000,312982.2,312982.2,11613,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307728,36845.00
12/16/2015 18:15,2,0.000,ALERT,211.03,299.07,59.965,1450307703,"201051344000438","219011344069620",0.00,4.50,0,297.26,309.89,0.0,0.0,0.000,314678.5,314678.5,11606,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307730,36846.00
12/16/2015 18:15,2,0.000,ALERT,211.25,298.47,59.965,1450307703,"201051344000417","219011344069620",0.00,5.00,0,296.66,309.29,0.0,0.0,0.000,308852.3,308852.3,11613,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307731,36847.00
12/16/2015 18:15,2,0.000,ALERT,210.80,297.57,59.981,1450307703,"274151322000083","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,584360.0,584360.0,837,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307733,36848.00
12/16/2015 18:15,2,0.000,ALERT,211.25,297.26,59.954,1450307703,"274151322000076","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,620643.5,620643.5,833,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307735,36849.00
12/16/2015 18:15,2,0.000,ALERT,211.70,301.47,59.965,1450307703,"201051344000868","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,300359.5,300359.5,6956,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307737,36850.00
12/16/2015 18:15,2,0.000,ALERT,210.57,298.47,59.959,1450307703,"274151322000095","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,613600.4,613600.4,834,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307739,36851.00
12/16/2015 18:15,2,0.000,ALERT,211.25,299.97,59.954,1450307703,"201051344000988","219011344069620",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,300711.4,300711.4,6955,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307740,36852.00
12/16/2015 18:15,2,0.000,ALERT,210.80,298.17,59.959,1450307703,"201051344001025","219011344069620",0.00,4.50,0,296.66,309.59,0.0,0.0,0.000,312723.6,312723.6,11607,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307742,36853.00
12/16/2015 18:15,2,0.000,ALERT,211.48,300.57,59.922,1450307703,"201051344000458","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,310554.5,310554.5,6961,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307744,36854.00
12/16/2015 18:15,2,0.000,ALERT,212.16,300.27,59.907,1450307703,"201051344000853","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,307439.3,307439.3,6967,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307746,36855.00
12/16/2015 18:15,2,0.000,ALERT,211.48,299.07,59.959,1450307703,"201051344000685","219011344069620",0.00,5.00,0,296.96,310.19,0.0,0.0,0.000,314335.9,314335.9,11618,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307748,36856.00
12/16/2015 18:15,2,0.000,ALERT,211.25,298.47,59.959,1450307703,"201051344000917","219011344069620",0.00,6.30,0,296.06,308.69,0.0,0.0,0.000,312036.4,312036.4,11631,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307750,36857.00
12/16/2015 18:15,2,0.000,ALERT,211.25,299.37,59.959,1450307703,"201051344001145","219011344069620",0.00,5.00,0,297.57,311.09,0.0,0.0,0.000,315127.8,315127.8,11635,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307751,36858.00
12/16/2015 18:15,2,0.000,ALERT,211.25,298.47,59.959,1450307703,"201051344000651","219011344069620",0.00,4.00,0,296.66,308.69,0.0,0.0,0.000,309170.3,309170.3,11610,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307753,36859.00
12/16/2015 18:15,2,0.000,ALERT,210.35,297.57,59.944,1450307703,"274151322000088","219011344069620",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,567490.4,567490.4,834,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307755,36860.00
12/16/2015 18:15,2,0.000,ALERT,211.48,297.26,60.002,1450307703,"274151322000068","219011344069620",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,475646.5,475646.5,866,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307757,36861.00
12/16/2015 18:15,2,0.000,ALERT,210.57,299.07,59.965,1450307703,"201051344001135","219011344069620",0.00,5.00,0,296.96,309.59,0.0,0.0,0.000,305808.1,305808.1,11601,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307759,36862.00
12/16/2015 18:15,2,0.000,ALERT,211.48,301.17,59.965,1450307703,"201051344000594","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,311741.1,311741.1,6953,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307761,36863.00
12/16/2015 18:15,2,0.000,ALERT,211.03,298.77,59.959,1450307703,"201051344001203","219011344069620",0.00,4.50,0,296.96,310.79,0.0,0.0,0.000,312121.1,312121.1,11614,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307762,36864.00
12/16/2015 18:15,2,0.000,ALERT,210.57,297.87,59.959,1450307703,"274151322000054","219011344069620",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,579601.7,579601.7,835,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307764,36865.00
12/16/2015 18:15,2,0.000,ALERT,211.93,300.27,59.996,1450307703,"201051344000867","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,300846.2,300846.2,6948,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307766,36866.00
12/16/2015 18:15,2,0.000,ALERT,211.03,299.07,59.959,1450307703,"201051344001093","219011344069620",0.00,6.00,0,296.96,308.99,0.0,0.0,0.000,310247.1,310247.1,11627,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450307768,36867.00
12/16/2015 18:15,2,0.000,ALERT,211.48,300.57,59.912,1450307703,"201051344000900","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,313858.8,313858.8,6955,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307770,36868.00
12/16/2015 18:15,2,0.000,ALERT,211.93,299.97,59.965,1450307703,"201051344000648","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,307655.7,307655.7,6950,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307772,36869.00
12/16/2015 18:15,2,0.000,ALERT,211.70,300.87,59.970,1450307703,"201051344000569","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,315229.4,315229.4,6949,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307773,36870.00
12/16/2015 18:15,2,0.000,ALERT,211.48,300.57,59.933,1450307703,"201051344000983","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,310529.6,310529.6,6957,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307775,36871.00
12/16/2015 18:15,2,0.000,ALERT,211.93,300.57,59.991,1450307703,"201051344001158","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,306096.5,306096.5,6959,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307777,36872.00
12/16/2015 18:15,2,0.000,ALERT,212.16,301.17,59.954,1450307703,"201051344000576","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,308120.6,308120.6,6955,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307779,36873.00
12/16/2015 18:15,2,0.000,ALERT,210.57,296.96,59.959,1450307703,"274151322000087","219011344069620",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,555073.4,555073.4,838,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450307781,36874.00
12/16/2015 18:30,2,0.000,ALERT,212.38,300.87,60.007,1450308603,"201051344000645","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,308844.1,308844.1,6957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308605,36875.00
12/16/2015 18:30,2,0.000,ALERT,211.03,298.17,59.970,1450308603,"274151322000085","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,582327.7,582327.7,835,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308607,36876.00
12/16/2015 18:30,2,0.000,ALERT,212.61,300.57,59.981,1450308603,"201051344000633","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,301696.3,301696.3,6959,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308609,36877.00
12/16/2015 18:30,2,0.000,ALERT,211.93,300.57,60.018,1450308603,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,302631.1,302631.1,6972,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308611,36878.00
12/16/2015 18:30,2,0.000,ALERT,210.80,298.77,59.986,1450308603,"201051344000646","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,307601.2,307601.2,11605,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308613,36879.00
12/16/2015 18:30,2,0.000,ALERT,210.35,298.77,59.975,1450308603,"274151322000052","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,589876.7,589876.7,836,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308615,36880.00
12/16/2015 18:30,2,0.000,ALERT,211.03,299.07,59.981,1450308603,"201051344000585","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,312204.8,312204.8,11610,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308617,36881.00
12/16/2015 18:30,2,0.000,ALERT,211.03,299.37,59.991,1450308603,"201051344001230","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,310729.5,310729.5,11643,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308619,36882.00
12/16/2015 18:30,2,0.000,ALERT,211.48,299.67,59.981,1450308603,"201051344000582","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,305512.0,305512.0,11603,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308620,36883.00
12/16/2015 18:30,2,0.000,ALERT,210.57,298.77,59.986,1450308603,"201051344000955","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,314383.3,314383.3,11605,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308622,36884.00
12/16/2015 18:30,2,0.000,ALERT,210.80,297.26,59.970,1450308603,"274151322000094","219011344069620",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,475753.2,475753.2,867,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308624,36885.00
12/16/2015 18:30,2,0.000,ALERT,211.70,301.17,59.975,1450308603,"201051344000579","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,316252.6,316252.6,6955,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308626,36886.00
12/16/2015 18:30,2,0.000,ALERT,210.80,299.07,59.986,1450308603,"201051344000890","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,312982.2,312982.2,11615,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308627,36887.00
12/16/2015 18:30,2,0.000,ALERT,211.03,298.77,60.012,1450308603,"201051344000438","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,314678.5,314678.5,11608,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308629,36888.00
12/16/2015 18:30,2,0.000,ALERT,211.03,298.17,59.996,1450308603,"201051344000417","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,308852.3,308852.3,11615,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308631,36889.00
12/16/2015 18:30,2,0.000,ALERT,211.03,298.47,60.023,1450308603,"274151322000083","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,584360.0,584360.0,839,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308633,36890.00
12/16/2015 18:30,2,0.000,ALERT,211.48,297.57,59.981,1450308603,"274151322000076","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,620643.5,620643.5,835,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308635,36891.00
12/16/2015 18:30,2,0.000,ALERT,211.93,301.77,59.981,1450308603,"201051344000868","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,300359.5,300359.5,6958,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308637,36892.00
12/16/2015 18:30,2,0.000,ALERT,210.57,298.47,59.965,1450308603,"274151322000095","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,613600.4,613600.4,836,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308639,36893.00
12/16/2015 18:30,2,0.000,ALERT,211.70,300.27,59.986,1450308603,"201051344000988","219011344069620",0.00,5.00,0,295.76,302.07,0.0,0.0,0.000,300711.4,300711.4,6957,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308641,36894.00
12/16/2015 18:30,2,0.000,ALERT,210.80,298.17,59.986,1450308603,"201051344001025","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,312723.6,312723.6,11609,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308642,36895.00
12/16/2015 18:30,2,0.000,ALERT,211.93,301.17,59.954,1450308603,"201051344000458","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,310554.5,310554.5,6963,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308644,36896.00
12/16/2015 18:30,2,0.000,ALERT,212.38,300.57,59.970,1450308603,"201051344000853","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,307439.3,307439.3,6969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308646,36897.00
12/16/2015 18:30,2,0.000,ALERT,211.48,299.07,60.012,1450308603,"201051344000685","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,314335.9,314335.9,11620,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308648,36898.00
12/16/2015 18:30,2,0.000,ALERT,211.25,298.17,59.981,1450308603,"201051344000917","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,312036.4,312036.4,11633,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308650,36899.00
12/16/2015 18:30,2,0.000,ALERT,211.25,299.07,59.975,1450308603,"201051344001145","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,315127.8,315127.8,11637,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308652,36900.00
12/16/2015 18:30,2,0.000,ALERT,211.25,298.47,59.944,1450308603,"201051344000651","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,309170.3,309170.3,11612,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308653,36901.00
12/16/2015 18:30,2,0.000,ALERT,210.35,297.57,59.981,1450308603,"274151322000088","219011344069620",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,567490.4,567490.4,836,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308655,36902.00
12/16/2015 18:30,2,0.000,ALERT,211.25,296.96,59.970,1450308603,"274151322000068","219011344069620",0.00,6.30,0,294.86,298.47,0.0,0.0,0.000,475646.5,475646.5,868,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308657,36903.00
12/16/2015 18:30,2,0.000,ALERT,210.57,298.77,59.965,1450308603,"201051344001135","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,305808.1,305808.1,11603,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308659,36904.00
12/16/2015 18:30,2,0.000,ALERT,211.70,301.17,59.975,1450308603,"201051344000594","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,311741.1,311741.1,6955,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308661,36905.00
12/16/2015 18:30,2,0.000,ALERT,211.03,298.47,59.981,1450308603,"201051344001203","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,312121.1,312121.1,11616,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308662,36906.00
12/16/2015 18:30,2,0.000,ALERT,210.57,297.87,59.970,1450308603,"274151322000054","219011344069620",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,579601.7,579601.7,837,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308664,36907.00
12/16/2015 18:30,2,0.000,ALERT,212.16,300.27,59.986,1450308603,"201051344000867","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,300846.2,300846.2,6950,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308666,36908.00
12/16/2015 18:30,2,0.000,ALERT,211.03,298.77,59.986,1450308603,"201051344001093","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,310247.1,310247.1,11629,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308668,36909.00
12/16/2015 18:30,2,0.000,ALERT,211.93,301.17,59.986,1450308603,"201051344000900","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,313858.8,313858.8,6957,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308670,36910.00
12/16/2015 18:30,2,0.000,ALERT,212.16,300.27,59.986,1450308603,"201051344000648","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,307655.7,307655.7,6952,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308671,36911.00
12/16/2015 18:30,2,0.000,ALERT,212.16,301.77,60.012,1450308603,"201051344000569","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,315229.4,315229.4,6951,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308673,36912.00
12/16/2015 18:30,2,0.000,ALERT,211.93,301.17,59.970,1450308603,"201051344000983","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,310529.6,310529.6,6959,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450308675,36913.00
12/16/2015 18:30,2,0.000,ALERT,212.16,300.87,60.018,1450308603,"201051344001158","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,306096.5,306096.5,6961,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308677,36914.00
12/16/2015 18:30,2,0.000,ALERT,212.61,301.47,59.986,1450308603,"201051344000576","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,308120.6,308120.6,6957,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308679,36915.00
12/16/2015 18:30,2,0.000,ALERT,210.80,296.96,59.986,1450308603,"274151322000087","219011344069620",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,555073.4,555073.4,840,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450308681,36916.00
12/16/2015 18:45,2,0.000,ALERT,211.93,300.27,59.970,1450309503,"201051344000645","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,308844.1,308844.1,6959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450309505,36917.00
12/16/2015 18:45,2,0.000,ALERT,210.80,297.87,59.975,1450309503,"274151322000085","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,582327.7,582327.7,837,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309507,36918.00
12/16/2015 18:45,2,0.000,ALERT,212.16,299.67,59.970,1450309503,"201051344000633","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,301696.3,301696.3,6961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450309509,36919.00
12/16/2015 18:45,2,0.000,ALERT,211.70,299.97,59.933,1450309503,"201051344000469","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,302631.1,302631.1,6974,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309510,36920.00
12/16/2015 18:45,2,0.000,ALERT,210.57,298.77,59.965,1450309503,"201051344000646","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,307601.2,307601.2,11607,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450309512,36921.00
12/16/2015 18:45,2,0.000,ALERT,210.57,297.87,59.965,1450309503,"274151322000052","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,589876.7,589876.7,838,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309514,36922.00
12/16/2015 18:45,2,0.000,ALERT,210.80,299.07,59.938,1450309503,"201051344000585","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,312204.8,312204.8,11612,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309516,36923.00
12/16/2015 18:45,2,0.000,ALERT,210.80,299.37,59.981,1450309503,"201051344001230","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,310729.5,310729.5,11645,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309517,36924.00
12/16/2015 18:45,2,0.000,ALERT,211.25,299.67,59.970,1450309503,"201051344000582","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,305512.0,305512.0,11605,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309519,36925.00
12/16/2015 18:45,2,0.000,ALERT,210.35,298.77,59.970,1450309503,"201051344000955","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,314383.3,314383.3,11607,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309521,36926.00
12/16/2015 18:45,2,0.000,ALERT,210.80,296.96,59.970,1450309503,"274151322000094","219011344069620",0.00,5.00,0,295.76,298.77,0.0,0.0,0.000,475753.2,475753.2,869,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309523,36927.00
12/16/2015 18:45,2,0.000,ALERT,211.93,300.87,59.965,1450309503,"201051344000579","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,316252.6,316252.6,6957,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309525,36928.00
12/16/2015 18:45,2,0.000,ALERT,210.35,298.77,59.975,1450309503,"201051344000890","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,312982.2,312982.2,11617,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309526,36929.00
12/16/2015 18:45,2,0.000,ALERT,211.03,298.77,59.965,1450309503,"201051344000438","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,314678.5,314678.5,11610,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309528,36930.00
12/16/2015 18:45,2,0.000,ALERT,210.80,298.17,59.959,1450309503,"201051344000417","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,308852.3,308852.3,11617,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309530,36931.00
12/16/2015 18:45,2,0.000,ALERT,210.80,297.57,59.959,1450309503,"274151322000083","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,584360.0,584360.0,841,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309532,36932.00
12/16/2015 18:45,2,0.000,ALERT,211.48,297.26,60.002,1450309503,"274151322000076","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,620643.5,620643.5,837,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309534,36933.00
12/16/2015 18:45,2,0.000,ALERT,211.70,301.17,59.949,1450309503,"201051344000868","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,300359.5,300359.5,6960,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309536,36934.00
12/16/2015 18:45,2,0.000,ALERT,210.80,298.77,59.970,1450309503,"274151322000095","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,613600.4,613600.4,838,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309537,36935.00
12/16/2015 18:45,2,0.000,ALERT,211.48,300.27,59.965,1450309503,"201051344000988","219011344069620",0.00,5.00,0,296.36,302.68,0.0,0.0,0.000,300711.4,300711.4,6959,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309539,36936.00
12/16/2015 18:45,2,0.000,ALERT,210.57,298.17,59.959,1450309503,"201051344001025","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,312723.6,312723.6,11611,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309541,36937.00
12/16/2015 18:45,2,0.000,ALERT,211.48,300.27,59.970,1450309503,"201051344000458","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,310554.5,310554.5,6965,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450309543,36938.00
12/16/2015 18:45,2,0.000,ALERT,212.38,300.27,60.012,1450309503,"201051344000853","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,307439.3,307439.3,6971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309545,36939.00
12/16/2015 18:45,2,0.000,ALERT,211.03,299.07,59.959,1450309503,"201051344000685","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,314335.9,314335.9,11622,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309547,36940.00
12/16/2015 18:45,2,0.000,ALERT,210.80,298.47,59.970,1450309503,"201051344000917","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,312036.4,312036.4,11635,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309548,36941.00
12/16/2015 18:45,2,0.000,ALERT,210.80,298.77,59.965,1450309503,"201051344001145","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,315127.8,315127.8,11639,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309550,36942.00
12/16/2015 18:45,2,0.000,ALERT,210.80,298.17,59.928,1450309503,"201051344000651","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,309170.3,309170.3,11614,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450309552,36943.00
12/16/2015 18:45,2,0.000,ALERT,210.35,297.57,59.965,1450309503,"274151322000088","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,567490.4,567490.4,838,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450309554,36944.00
12/16/2015 18:45,2,0.000,ALERT,211.25,296.96,59.970,1450309503,"274151322000068","219011344069620",0.00,6.30,0,295.46,298.77,0.0,0.0,0.000,475646.5,475646.5,870,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309555,36945.00
12/16/2015 18:45,2,0.000,ALERT,210.35,299.07,59.949,1450309503,"201051344001135","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,305808.1,305808.1,11605,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309557,36946.00
12/16/2015 18:45,2,0.000,ALERT,211.25,300.87,59.975,1450309503,"201051344000594","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,311741.1,311741.1,6957,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450309559,36947.00
12/16/2015 18:45,2,0.000,ALERT,210.80,298.77,59.949,1450309503,"201051344001203","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,312121.1,312121.1,11618,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309561,36948.00
12/16/2015 18:45,2,0.000,ALERT,210.80,297.87,59.991,1450309503,"274151322000054","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,579601.7,579601.7,839,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309563,36949.00
12/16/2015 18:45,2,0.000,ALERT,212.16,299.97,59.981,1450309503,"201051344000867","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,300846.2,300846.2,6952,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309565,36950.00
12/16/2015 18:45,2,0.000,ALERT,210.80,299.07,59.970,1450309503,"201051344001093","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,310247.1,310247.1,11631,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309567,36951.00
12/16/2015 18:45,2,0.000,ALERT,211.70,300.57,59.996,1450309503,"201051344000900","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,313858.8,313858.8,6959,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309569,36952.00
12/16/2015 18:45,2,0.000,ALERT,211.93,299.67,59.949,1450309503,"201051344000648","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,307655.7,307655.7,6954,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309570,36953.00
12/16/2015 18:45,2,0.000,ALERT,211.70,300.87,59.970,1450309503,"201051344000569","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,315229.4,315229.4,6953,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309572,36954.00
12/16/2015 18:45,2,0.000,ALERT,211.70,300.57,59.970,1450309503,"201051344000983","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,310529.6,310529.6,6961,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309574,36955.00
12/16/2015 18:45,2,0.000,ALERT,211.70,300.27,59.970,1450309503,"201051344001158","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,306096.5,306096.5,6963,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309576,36956.00
12/16/2015 18:45,2,0.000,ALERT,212.38,301.17,59.981,1450309503,"201051344000576","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,308120.6,308120.6,6959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309578,36957.00
12/16/2015 18:45,2,0.000,ALERT,211.03,296.96,59.922,1450309503,"274151322000087","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,555073.4,555073.4,842,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450309579,36958.00
12/16/2015 19:00,2,0.000,ALERT,212.16,300.27,59.975,1450310403,"201051344000645","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,308844.1,308844.1,6961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310405,36959.00
12/16/2015 19:00,2,0.000,ALERT,210.80,297.26,59.975,1450310403,"274151322000085","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,582327.7,582327.7,839,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310407,36960.00
12/16/2015 19:00,2,0.000,ALERT,212.61,300.57,59.986,1450310403,"201051344000633","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,301696.3,301696.3,6963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310408,36961.00
12/16/2015 19:00,2,0.000,ALERT,211.93,300.57,59.986,1450310403,"201051344000469","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,302631.1,302631.1,6976,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310410,36962.00
12/16/2015 19:00,2,0.000,ALERT,210.57,298.47,59.996,1450310403,"201051344000646","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,307601.2,307601.2,11609,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310412,36963.00
12/16/2015 19:00,2,0.000,ALERT,210.35,298.17,59.975,1450310403,"274151322000052","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,589876.7,589876.7,840,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310414,36964.00
12/16/2015 19:00,2,0.000,ALERT,210.80,298.77,59.981,1450310403,"201051344000585","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,312204.8,312204.8,11614,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310416,36965.00
12/16/2015 19:00,2,0.000,ALERT,210.57,299.07,59.970,1450310403,"201051344001230","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,310729.5,310729.5,11647,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310418,36966.00
12/16/2015 19:00,2,0.000,ALERT,211.03,299.37,59.986,1450310403,"201051344000582","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,305512.0,305512.0,11607,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310420,36967.00
12/16/2015 19:00,2,0.000,ALERT,210.35,298.77,59.986,1450310403,"201051344000955","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,314383.3,314383.3,11609,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310421,36968.00
12/16/2015 19:00,2,0.000,ALERT,210.80,296.96,59.944,1450310403,"274151322000094","219011344069620",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,475753.2,475753.2,871,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310423,36969.00
12/16/2015 19:00,2,0.000,ALERT,211.93,301.47,59.975,1450310403,"201051344000579","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,316252.6,316252.6,6959,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310425,36970.00
12/16/2015 19:00,2,0.000,ALERT,210.57,298.77,59.986,1450310403,"201051344000890","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,312982.2,312982.2,11619,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310427,36971.00
12/16/2015 19:00,2,0.000,ALERT,210.80,298.47,59.981,1450310403,"201051344000438","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,314678.5,314678.5,11612,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310429,36972.00
