ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 19:00,2,0.000,ALERT,210.80,297.87,59.981,1450310403,"201051344000417","219011344069620",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,308852.3,308852.3,11619,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310430,36973.00
12/16/2015 19:00,2,0.000,ALERT,211.03,298.17,59.975,1450310403,"274151322000083","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,584360.0,584360.0,843,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310432,36974.00
12/16/2015 19:00,2,0.000,ALERT,211.25,297.26,59.975,1450310403,"274151322000076","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,620643.5,620643.5,839,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310434,36975.00
12/16/2015 19:00,2,0.000,ALERT,211.70,301.47,59.975,1450310403,"201051344000868","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,300359.5,300359.5,6962,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310436,36976.00
12/16/2015 19:00,2,0.000,ALERT,210.80,298.77,59.975,1450310403,"274151322000095","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,613600.4,613600.4,840,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310438,36977.00
12/16/2015 19:00,2,0.000,ALERT,211.48,300.27,59.996,1450310403,"201051344000988","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,300711.4,300711.4,6961,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310439,36978.00
12/16/2015 19:00,2,0.000,ALERT,210.35,297.87,59.975,1450310403,"201051344001025","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,312723.6,312723.6,11613,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310441,36979.00
12/16/2015 19:00,2,0.000,ALERT,211.70,300.87,60.018,1450310403,"201051344000458","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,310554.5,310554.5,6967,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310443,36980.00
12/16/2015 19:00,2,0.000,ALERT,212.38,300.27,60.028,1450310403,"201051344000853","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,307439.3,307439.3,6973,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310445,36981.00
12/16/2015 19:00,2,0.000,ALERT,211.03,298.77,59.981,1450310403,"201051344000685","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,314335.9,314335.9,11624,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310447,36982.00
12/16/2015 19:00,2,0.000,ALERT,210.80,298.17,60.023,1450310403,"201051344000917","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,312036.4,312036.4,11637,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310449,36983.00
12/16/2015 19:00,2,0.000,ALERT,210.80,298.47,59.975,1450310403,"201051344001145","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,315127.8,315127.8,11641,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310450,36984.00
12/16/2015 19:00,2,0.000,ALERT,210.80,297.87,59.949,1450310403,"201051344000651","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,309170.3,309170.3,11616,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310452,36985.00
12/16/2015 19:00,2,0.000,ALERT,210.35,297.87,59.981,1450310403,"274151322000088","219011344069620",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,567490.4,567490.4,840,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310454,36986.00
12/16/2015 19:00,2,0.000,ALERT,211.25,296.66,59.975,1450310403,"274151322000068","219011344069620",0.00,6.30,0,295.16,298.47,0.0,0.0,0.000,475646.5,475646.5,872,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310456,36987.00
12/16/2015 19:00,2,0.000,ALERT,210.35,298.47,59.981,1450310403,"201051344001135","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,305808.1,305808.1,11607,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310458,36988.00
12/16/2015 19:00,2,0.000,ALERT,211.48,301.47,59.959,1450310403,"201051344000594","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,311741.1,311741.1,6959,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310459,36989.00
12/16/2015 19:00,2,0.000,ALERT,210.80,298.47,59.991,1450310403,"201051344001203","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,312121.1,312121.1,11620,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310461,36990.00
12/16/2015 19:00,2,0.000,ALERT,210.57,298.17,59.981,1450310403,"274151322000054","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,579601.7,579601.7,841,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310463,36991.00
12/16/2015 19:00,2,0.000,ALERT,212.16,299.97,59.975,1450310403,"201051344000867","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,300846.2,300846.2,6954,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310465,36992.00
12/16/2015 19:00,2,0.000,ALERT,210.57,298.47,59.965,1450310403,"201051344001093","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,310247.1,310247.1,11633,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310467,36993.00
12/16/2015 19:00,2,0.000,ALERT,211.70,300.87,60.023,1450310403,"201051344000900","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,313858.8,313858.8,6961,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310468,36994.00
12/16/2015 19:00,2,0.000,ALERT,211.93,299.97,59.991,1450310403,"201051344000648","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,307655.7,307655.7,6956,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310470,36995.00
12/16/2015 19:00,2,0.000,ALERT,211.70,301.17,59.954,1450310403,"201051344000569","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,315229.4,315229.4,6955,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310472,36996.00
12/16/2015 19:00,2,0.000,ALERT,211.93,301.17,60.002,1450310403,"201051344000983","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,310529.6,310529.6,6963,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310474,36997.00
12/16/2015 19:00,2,0.000,ALERT,211.93,300.57,59.949,1450310403,"201051344001158","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,306096.5,306096.5,6965,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310476,36998.00
12/16/2015 19:00,2,0.000,ALERT,212.38,301.17,59.970,1450310403,"201051344000576","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,308120.6,308120.6,6961,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450310478,36999.00
12/16/2015 19:00,2,0.000,ALERT,211.03,296.66,59.991,1450310403,"274151322000087","219011344069620",0.00,6.30,0,294.86,298.47,0.0,0.0,0.000,555073.4,555073.4,844,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450310479,37000.00
12/16/2015 19:15,2,0.000,ALERT,212.83,302.07,59.959,1450311303,"201051344000645","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,308844.1,308844.1,6963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311305,37001.00
12/16/2015 19:15,2,0.000,ALERT,211.25,298.17,59.970,1450311303,"274151322000085","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,582327.7,582327.7,841,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311307,37002.00
12/16/2015 19:15,2,0.000,ALERT,212.83,301.47,59.996,1450311303,"201051344000633","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,301696.3,301696.3,6965,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311308,37003.00
12/16/2015 19:15,2,0.000,ALERT,212.61,302.07,59.938,1450311303,"201051344000469","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,302631.1,302631.1,6978,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311310,37004.00
12/16/2015 19:15,2,0.000,ALERT,211.03,299.07,59.975,1450311303,"201051344000646","219011344069620",0.00,5.00,0,296.36,304.18,0.0,0.0,0.000,307601.2,307601.2,11611,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311312,37005.00
12/16/2015 19:15,2,0.000,ALERT,211.03,298.47,60.012,1450311303,"274151322000052","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,589876.7,589876.7,842,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311314,37006.00
12/16/2015 19:15,2,0.000,ALERT,211.48,299.67,59.991,1450311303,"201051344000585","219011344069620",0.00,5.00,0,296.36,303.88,0.0,0.0,0.000,312204.8,312204.8,11616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311316,37007.00
12/16/2015 19:15,2,0.000,ALERT,211.25,299.67,59.991,1450311303,"201051344001230","219011344069620",0.00,5.00,0,296.96,304.78,0.0,0.0,0.000,310729.5,310729.5,11649,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450311317,37008.00
12/16/2015 19:15,2,0.000,ALERT,211.93,300.27,59.986,1450311303,"201051344000582","219011344069620",0.00,4.00,0,297.57,304.78,0.0,0.0,0.000,305512.0,305512.0,11609,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450311319,37009.00
12/16/2015 19:15,2,0.000,ALERT,210.80,299.07,59.959,1450311303,"201051344000955","219011344069620",0.00,5.00,0,296.66,304.18,0.0,0.0,0.000,314383.3,314383.3,11611,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311321,37010.00
12/16/2015 19:15,2,0.000,ALERT,211.25,297.57,59.981,1450311303,"274151322000094","219011344069620",0.00,5.00,0,295.76,299.07,0.0,0.0,0.000,475753.2,475753.2,873,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311323,37011.00
12/16/2015 19:15,2,0.000,ALERT,212.38,302.68,59.965,1450311303,"201051344000579","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,316252.6,316252.6,6961,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311325,37012.00
12/16/2015 19:15,2,0.000,ALERT,211.25,299.67,59.975,1450311303,"201051344000890","219011344069620",0.00,5.50,0,296.96,304.78,0.0,0.0,0.000,312982.2,312982.2,11621,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311326,37013.00
12/16/2015 19:15,2,0.000,ALERT,211.48,299.07,60.018,1450311303,"201051344000438","219011344069620",0.00,4.50,0,296.66,303.88,0.0,0.0,0.000,314678.5,314678.5,11614,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311328,37014.00
12/16/2015 19:15,2,0.000,ALERT,211.48,298.47,59.986,1450311303,"201051344000417","219011344069620",0.00,5.00,0,295.76,303.58,0.0,0.0,0.000,308852.3,308852.3,11621,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311330,37015.00
12/16/2015 19:15,2,0.000,ALERT,211.48,298.77,59.986,1450311303,"274151322000083","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,584360.0,584360.0,845,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311332,37016.00
12/16/2015 19:15,2,0.000,ALERT,211.93,298.17,59.965,1450311303,"274151322000076","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,620643.5,620643.5,841,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311333,37017.00
12/16/2015 19:15,2,0.000,ALERT,212.38,302.98,59.986,1450311303,"201051344000868","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,300359.5,300359.5,6964,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450311335,37018.00
12/16/2015 19:15,2,0.000,ALERT,211.25,299.37,59.970,1450311303,"274151322000095","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,613600.4,613600.4,842,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311337,37019.00
12/16/2015 19:15,2,0.000,ALERT,212.38,302.07,59.986,1450311303,"201051344000988","219011344069620",0.00,5.50,0,296.36,302.98,0.0,0.0,0.000,300711.4,300711.4,6963,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311339,37020.00
12/16/2015 19:15,2,0.000,ALERT,211.25,298.47,59.986,1450311303,"201051344001025","219011344069620",0.00,4.00,0,296.06,303.58,0.0,0.0,0.000,312723.6,312723.6,11615,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311341,37021.00
12/16/2015 19:15,2,0.000,ALERT,212.38,302.37,60.018,1450311303,"201051344000458","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,310554.5,310554.5,6969,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450311343,37022.00
12/16/2015 19:15,2,0.000,ALERT,213.06,302.07,59.949,1450311303,"201051344000853","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,307439.3,307439.3,6975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311344,37023.00
12/16/2015 19:15,2,0.000,ALERT,211.70,299.37,59.991,1450311303,"201051344000685","219011344069620",0.00,5.00,0,296.66,304.48,0.0,0.0,0.000,314335.9,314335.9,11626,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311346,37024.00
12/16/2015 19:15,2,0.000,ALERT,211.48,298.77,59.928,1450311303,"201051344000917","219011344069620",0.00,6.00,0,295.46,303.58,0.0,0.0,0.000,312036.4,312036.4,11639,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311348,37025.00
12/16/2015 19:15,2,0.000,ALERT,211.70,299.37,59.933,1450311303,"201051344001145","219011344069620",0.00,5.00,0,296.96,304.78,0.0,0.0,0.000,315127.8,315127.8,11643,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311350,37026.00
12/16/2015 19:15,2,0.000,ALERT,211.48,298.77,59.986,1450311303,"201051344000651","219011344069620",0.00,3.70,0,296.36,302.98,0.0,0.0,0.000,309170.3,309170.3,11618,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311352,37027.00
12/16/2015 19:15,2,0.000,ALERT,210.80,298.17,59.975,1450311303,"274151322000088","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,567490.4,567490.4,842,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311353,37028.00
12/16/2015 19:15,2,0.000,ALERT,211.70,297.57,59.986,1450311303,"274151322000068","219011344069620",0.00,6.30,0,295.46,298.77,0.0,0.0,0.000,475646.5,475646.5,874,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311355,37029.00
12/16/2015 19:15,2,0.000,ALERT,211.03,299.37,59.975,1450311303,"201051344001135","219011344069620",0.00,4.50,0,296.96,303.58,0.0,0.0,0.000,305808.1,305808.1,11609,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311357,37030.00
12/16/2015 19:15,2,0.000,ALERT,212.16,302.37,59.965,1450311303,"201051344000594","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,311741.1,311741.1,6961,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450311359,37031.00
12/16/2015 19:15,2,0.000,ALERT,211.48,299.07,59.975,1450311303,"201051344001203","219011344069620",0.00,4.50,0,296.36,304.78,0.0,0.0,0.000,312121.1,312121.1,11622,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311361,37032.00
12/16/2015 19:15,2,0.000,ALERT,211.25,298.17,59.970,1450311303,"274151322000054","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,579601.7,579601.7,843,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311362,37033.00
12/16/2015 19:15,2,0.000,ALERT,212.61,301.17,59.970,1450311303,"201051344000867","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,300846.2,300846.2,6956,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450311364,37034.00
12/16/2015 19:15,2,0.000,ALERT,211.48,299.37,59.965,1450311303,"201051344001093","219011344069620",0.00,6.00,0,296.66,303.58,0.0,0.0,0.000,310247.1,310247.1,11635,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450311366,37035.00
12/16/2015 19:15,2,0.000,ALERT,212.38,302.07,59.965,1450311303,"201051344000900","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,313858.8,313858.8,6963,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311368,37036.00
12/16/2015 19:15,2,0.000,ALERT,212.61,301.17,59.922,1450311303,"201051344000648","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,307655.7,307655.7,6958,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311370,37037.00
12/16/2015 19:15,2,0.000,ALERT,212.38,302.68,59.970,1450311303,"201051344000569","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,315229.4,315229.4,6957,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450311372,37038.00
12/16/2015 19:15,2,0.000,ALERT,212.38,302.07,59.965,1450311303,"201051344000983","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,310529.6,310529.6,6965,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311374,37039.00
12/16/2015 19:15,2,0.000,ALERT,212.38,301.77,59.959,1450311303,"201051344001158","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,306096.5,306096.5,6967,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311375,37040.00
12/16/2015 19:15,2,0.000,ALERT,212.83,302.37,59.965,1450311303,"201051344000576","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,308120.6,308120.6,6963,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311377,37041.00
12/16/2015 19:15,2,0.000,ALERT,211.25,297.87,60.002,1450311303,"274151322000087","219011344069620",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,555073.4,555073.4,846,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450311379,37042.00
12/16/2015 19:30,2,0.000,ALERT,212.61,301.17,59.944,1450312204,"201051344000645","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,308844.1,308844.1,6965,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312206,37043.00
12/16/2015 19:30,2,0.000,ALERT,211.03,297.57,59.965,1450312204,"274151322000085","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,582327.7,582327.7,843,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312207,37044.00
12/16/2015 19:30,2,0.000,ALERT,212.83,301.17,59.965,1450312204,"201051344000633","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,301696.3,301696.3,6967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312209,37045.00
12/16/2015 19:30,2,0.000,ALERT,212.16,301.17,59.981,1450312204,"201051344000469","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,302631.1,302631.1,6980,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312211,37046.00
12/16/2015 19:30,2,0.000,ALERT,211.03,299.37,60.018,1450312204,"201051344000646","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,307601.2,307601.2,11613,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312213,37047.00
12/16/2015 19:30,2,0.000,ALERT,210.57,298.17,59.959,1450312204,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,589876.7,589876.7,844,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312215,37048.00
12/16/2015 19:30,2,0.000,ALERT,211.25,299.67,59.975,1450312204,"201051344000585","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,312204.8,312204.8,11618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312217,37049.00
12/16/2015 19:30,2,0.000,ALERT,211.25,299.97,59.975,1450312204,"201051344001230","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,310729.5,310729.5,11651,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312219,37050.00
12/16/2015 19:30,2,0.000,ALERT,211.48,300.27,59.965,1450312204,"201051344000582","219011344069620",0.00,4.00,0,298.47,301.47,0.0,0.0,0.000,305512.0,305512.0,11611,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312220,37051.00
12/16/2015 19:30,2,0.000,ALERT,210.80,299.67,60.023,1450312204,"201051344000955","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,314383.3,314383.3,11613,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312222,37052.00
12/16/2015 19:30,2,0.000,ALERT,210.80,296.96,59.981,1450312204,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.37,0.0,0.0,0.000,475753.2,475753.2,875,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312224,37053.00
12/16/2015 19:30,2,0.000,ALERT,212.16,301.77,59.981,1450312204,"201051344000579","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,316252.6,316252.6,6963,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312226,37054.00
12/16/2015 19:30,2,0.000,ALERT,211.03,299.67,59.986,1450312204,"201051344000890","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,312982.2,312982.2,11623,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312228,37055.00
12/16/2015 19:30,2,0.000,ALERT,211.25,299.07,59.981,1450312204,"201051344000438","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,314678.5,314678.5,11616,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312230,37056.00
12/16/2015 19:30,2,0.000,ALERT,211.48,299.07,59.981,1450312204,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,308852.3,308852.3,11623,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312232,37057.00
12/16/2015 19:30,2,0.000,ALERT,211.03,298.47,60.012,1450312204,"274151322000083","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,584360.0,584360.0,847,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312233,37058.00
12/16/2015 19:30,2,0.000,ALERT,211.70,297.87,59.986,1450312204,"274151322000076","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,620643.5,620643.5,843,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312235,37059.00
12/16/2015 19:30,2,0.000,ALERT,212.38,302.37,59.996,1450312204,"201051344000868","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,300359.5,300359.5,6966,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312237,37060.00
12/16/2015 19:30,2,0.000,ALERT,210.80,298.77,59.975,1450312204,"274151322000095","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,613600.4,613600.4,844,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312239,37061.00
12/16/2015 19:30,2,0.000,ALERT,212.16,301.47,59.986,1450312204,"201051344000988","219011344069620",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,300711.4,300711.4,6965,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312241,37062.00
12/16/2015 19:30,2,0.000,ALERT,211.03,298.77,59.959,1450312204,"201051344001025","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,312723.6,312723.6,11617,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312243,37063.00
12/16/2015 19:30,2,0.000,ALERT,212.16,301.47,59.991,1450312204,"201051344000458","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,310554.5,310554.5,6971,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312244,37064.00
12/16/2015 19:30,2,0.000,ALERT,212.83,301.47,59.944,1450312204,"201051344000853","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,307439.3,307439.3,6977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312246,37065.00
12/16/2015 19:30,2,0.000,ALERT,211.70,299.37,59.986,1450312204,"201051344000685","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,314335.9,314335.9,11628,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312248,37066.00
12/16/2015 19:30,2,0.000,ALERT,211.48,299.07,59.986,1450312204,"201051344000917","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,312036.4,312036.4,11641,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312250,37067.00
12/16/2015 19:30,2,0.000,ALERT,211.48,299.67,59.991,1450312204,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,315127.8,315127.8,11645,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312251,37068.00
12/16/2015 19:30,2,0.000,ALERT,211.48,298.47,59.981,1450312204,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,309170.3,309170.3,11620,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312253,37069.00
12/16/2015 19:30,2,0.000,ALERT,210.57,298.17,59.986,1450312204,"274151322000088","219011344069620",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,567490.4,567490.4,844,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312255,37070.00
12/16/2015 19:30,2,0.000,ALERT,211.70,296.96,59.986,1450312204,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.07,0.0,0.0,0.000,475646.5,475646.5,876,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312257,37071.00
12/16/2015 19:30,2,0.000,ALERT,210.80,299.37,59.959,1450312204,"201051344001135","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,305808.1,305808.1,11611,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312259,37072.00
12/16/2015 19:30,2,0.000,ALERT,211.70,301.47,60.028,1450312204,"201051344000594","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,311741.1,311741.1,6963,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312261,37073.00
12/16/2015 19:30,2,0.000,ALERT,211.25,299.07,60.012,1450312204,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,312121.1,312121.1,11624,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312262,37074.00
12/16/2015 19:30,2,0.000,ALERT,210.57,298.17,59.970,1450312204,"274151322000054","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,579601.7,579601.7,845,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312264,37075.00
12/16/2015 19:30,2,0.000,ALERT,212.16,300.57,59.996,1450312204,"201051344000867","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,300846.2,300846.2,6958,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312266,37076.00
12/16/2015 19:30,2,0.000,ALERT,211.25,299.37,59.981,1450312204,"201051344001093","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,310247.1,310247.1,11637,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312268,37077.00
12/16/2015 19:30,2,0.000,ALERT,211.93,301.17,59.991,1450312204,"201051344000900","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,313858.8,313858.8,6965,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312270,37078.00
12/16/2015 19:30,2,0.000,ALERT,212.38,300.57,59.986,1450312204,"201051344000648","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,307655.7,307655.7,6960,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450312272,37079.00
12/16/2015 19:30,2,0.000,ALERT,212.16,301.77,59.991,1450312204,"201051344000569","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,315229.4,315229.4,6959,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312274,37080.00
12/16/2015 19:30,2,0.000,ALERT,211.93,301.17,59.954,1450312204,"201051344000983","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,310529.6,310529.6,6967,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312275,37081.00
12/16/2015 19:30,2,0.000,ALERT,212.16,301.17,59.970,1450312204,"201051344001158","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,306096.5,306096.5,6969,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312277,37082.00
12/16/2015 19:30,2,0.000,ALERT,212.38,301.47,59.949,1450312204,"201051344000576","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,308120.6,308120.6,6965,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312279,37083.00
12/16/2015 19:30,2,0.000,ALERT,211.03,296.96,59.959,1450312204,"274151322000087","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,555073.4,555073.4,848,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450312281,37084.00
12/16/2015 19:45,2,0.000,ALERT,212.61,301.47,59.975,1450313103,"201051344000645","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,308844.1,308844.1,6967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313105,37085.00
12/16/2015 19:45,2,0.000,ALERT,210.80,298.17,60.007,1450313103,"274151322000085","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,582327.7,582327.7,845,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313107,37086.00
12/16/2015 19:45,2,0.000,ALERT,212.61,301.17,59.981,1450313103,"201051344000633","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,301696.3,301696.3,6969,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313109,37087.00
12/16/2015 19:45,2,0.000,ALERT,212.16,301.17,59.975,1450313103,"201051344000469","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,302631.1,302631.1,6982,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313111,37088.00
12/16/2015 19:45,2,0.000,ALERT,211.03,299.37,59.975,1450313103,"201051344000646","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,307601.2,307601.2,11615,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313113,37089.00
12/16/2015 19:45,2,0.000,ALERT,210.80,298.77,59.975,1450313103,"274151322000052","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,589876.7,589876.7,846,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313115,37090.00
12/16/2015 19:45,2,0.000,ALERT,211.48,299.67,59.975,1450313103,"201051344000585","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,312204.8,312204.8,11620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313116,37091.00
12/16/2015 19:45,2,0.000,ALERT,211.25,299.67,59.970,1450313103,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,310729.5,310729.5,11653,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313118,37092.00
12/16/2015 19:45,2,0.000,ALERT,211.93,300.27,59.970,1450313103,"201051344000582","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,305512.0,305512.0,11613,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313120,37093.00
12/16/2015 19:45,2,0.000,ALERT,211.03,299.37,59.975,1450313103,"201051344000955","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,314383.3,314383.3,11615,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313122,37094.00
12/16/2015 19:45,2,0.000,ALERT,210.80,297.87,59.975,1450313103,"274151322000094","219011344069620",0.00,4.50,0,295.46,298.77,0.0,0.0,0.000,475753.2,475753.2,877,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313124,37095.00
12/16/2015 19:45,2,0.000,ALERT,212.16,302.07,59.944,1450313103,"201051344000579","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,316252.6,316252.6,6965,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313125,37096.00
12/16/2015 19:45,2,0.000,ALERT,211.25,299.97,59.975,1450313103,"201051344000890","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,312982.2,312982.2,11625,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313127,37097.00
12/16/2015 19:45,2,0.000,ALERT,211.25,299.37,59.933,1450313103,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,314678.5,314678.5,11618,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313129,37098.00
12/16/2015 19:45,2,0.000,ALERT,211.48,299.07,59.975,1450313103,"201051344000417","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,308852.3,308852.3,11625,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313131,37099.00
12/16/2015 19:45,2,0.000,ALERT,211.03,298.77,59.959,1450313103,"274151322000083","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,584360.0,584360.0,849,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313133,37100.00
12/16/2015 19:45,2,0.000,ALERT,211.48,297.57,59.975,1450313103,"274151322000076","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,620643.5,620643.5,845,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313135,37101.00
12/16/2015 19:45,2,0.000,ALERT,212.16,302.37,59.981,1450313103,"201051344000868","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,300359.5,300359.5,6968,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313136,37102.00
12/16/2015 19:45,2,0.000,ALERT,210.80,299.37,59.970,1450313103,"274151322000095","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,613600.4,613600.4,846,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313138,37103.00
12/16/2015 19:45,2,0.000,ALERT,212.16,301.47,59.938,1450313103,"201051344000988","219011344069620",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,300711.4,300711.4,6967,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313140,37104.00
12/16/2015 19:45,2,0.000,ALERT,211.03,298.77,59.954,1450313103,"201051344001025","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,312723.6,312723.6,11619,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313142,37105.00
12/16/2015 19:45,2,0.000,ALERT,212.16,301.77,59.975,1450313103,"201051344000458","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,310554.5,310554.5,6973,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313144,37106.00
12/16/2015 19:45,2,0.000,ALERT,212.83,301.47,60.018,1450313103,"201051344000853","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,307439.3,307439.3,6979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313145,37107.00
12/16/2015 19:45,2,0.000,ALERT,211.48,299.37,59.975,1450313103,"201051344000685","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,314335.9,314335.9,11630,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313147,37108.00
12/16/2015 19:45,2,0.000,ALERT,211.25,298.77,59.996,1450313103,"201051344000917","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,312036.4,312036.4,11643,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313149,37109.00
12/16/2015 19:45,2,0.000,ALERT,211.48,299.37,59.970,1450313103,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,315127.8,315127.8,11647,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313151,37110.00
12/16/2015 19:45,2,0.000,ALERT,211.48,298.77,59.981,1450313103,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,309170.3,309170.3,11622,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313153,37111.00
12/16/2015 19:45,2,0.000,ALERT,210.57,297.87,59.975,1450313103,"274151322000088","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,567490.4,567490.4,846,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313155,37112.00
12/16/2015 19:45,2,0.000,ALERT,211.70,297.26,59.975,1450313103,"274151322000068","219011344069620",0.00,6.30,0,295.16,298.77,0.0,0.0,0.000,475646.5,475646.5,878,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313157,37113.00
12/16/2015 19:45,2,0.000,ALERT,210.80,299.37,59.981,1450313103,"201051344001135","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,305808.1,305808.1,11613,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313158,37114.00
12/16/2015 19:45,2,0.000,ALERT,212.16,302.37,59.991,1450313103,"201051344000594","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,311741.1,311741.1,6965,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313160,37115.00
12/16/2015 19:45,2,0.000,ALERT,211.25,299.37,59.981,1450313103,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,312121.1,312121.1,11626,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313162,37116.00
12/16/2015 19:45,2,0.000,ALERT,210.80,299.07,59.991,1450313103,"274151322000054","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,579601.7,579601.7,847,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313164,37117.00
12/16/2015 19:45,2,0.000,ALERT,212.61,301.47,59.996,1450313103,"201051344000867","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,300846.2,300846.2,6960,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313166,37118.00
