ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 19:45,2,0.000,ALERT,211.25,299.37,59.981,1450313103,"201051344001093","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,310247.1,310247.1,11639,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313167,37119.00
12/16/2015 19:45,2,0.000,ALERT,212.16,302.07,59.991,1450313103,"201051344000900","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,313858.8,313858.8,6967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313169,37120.00
12/16/2015 19:45,2,0.000,ALERT,212.61,301.47,59.986,1450313103,"201051344000648","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,307655.7,307655.7,6962,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313171,37121.00
12/16/2015 19:45,2,0.000,ALERT,212.61,302.68,59.991,1450313103,"201051344000569","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,315229.4,315229.4,6961,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313173,37122.00
12/16/2015 19:45,2,0.000,ALERT,212.38,302.07,59.965,1450313103,"201051344000983","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,310529.6,310529.6,6969,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313175,37123.00
12/16/2015 19:45,2,0.000,ALERT,212.38,301.77,59.996,1450313103,"201051344001158","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,306096.5,306096.5,6971,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313177,37124.00
12/16/2015 19:45,2,0.000,ALERT,212.83,302.37,60.007,1450313103,"201051344000576","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,308120.6,308120.6,6967,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450313179,37125.00
12/16/2015 19:45,2,0.000,ALERT,211.03,297.57,60.002,1450313103,"274151322000087","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,555073.4,555073.4,850,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450313180,37126.00
12/16/2015 20:00,2,0.000,ALERT,212.83,301.77,59.959,1450314003,"201051344000645","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,308844.1,308844.1,6969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314005,37127.00
12/16/2015 20:00,2,0.000,ALERT,211.25,298.47,59.959,1450314003,"274151322000085","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,582327.7,582327.7,847,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314007,37128.00
12/16/2015 20:00,2,0.000,ALERT,213.06,301.47,60.007,1450314003,"201051344000633","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,301696.3,301696.3,6971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314009,37129.00
12/16/2015 20:00,2,0.000,ALERT,212.61,302.07,59.959,1450314003,"201051344000469","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,302631.1,302631.1,6984,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314011,37130.00
12/16/2015 20:00,2,0.000,ALERT,211.25,299.67,59.965,1450314003,"201051344000646","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,307601.2,307601.2,11617,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314013,37131.00
12/16/2015 20:00,2,0.000,ALERT,211.03,298.77,60.002,1450314003,"274151322000052","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,589876.7,589876.7,848,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314015,37132.00
12/16/2015 20:00,2,0.000,ALERT,211.70,299.97,59.965,1450314003,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,312204.8,312204.8,11622,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314017,37133.00
12/16/2015 20:00,2,0.000,ALERT,211.48,300.27,59.965,1450314003,"201051344001230","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,310729.5,310729.5,11655,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314018,37134.00
12/16/2015 20:00,2,0.000,ALERT,212.16,300.87,59.970,1450314003,"201051344000582","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,305512.0,305512.0,11615,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314020,37135.00
12/16/2015 20:00,2,0.000,ALERT,211.25,299.97,59.970,1450314003,"201051344000955","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,314383.3,314383.3,11617,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314022,37136.00
12/16/2015 20:00,2,0.000,ALERT,211.03,297.87,59.996,1450314003,"274151322000094","219011344069620",0.00,4.50,0,296.36,299.37,0.0,0.0,0.000,475753.2,475753.2,879,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314024,37137.00
12/16/2015 20:00,2,0.000,ALERT,212.61,302.68,59.922,1450314003,"201051344000579","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,316252.6,316252.6,6967,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314026,37138.00
12/16/2015 20:00,2,0.000,ALERT,211.25,299.97,59.959,1450314003,"201051344000890","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,312982.2,312982.2,11627,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314027,37139.00
12/16/2015 20:00,2,0.000,ALERT,211.70,299.97,59.970,1450314003,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,314678.5,314678.5,11620,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314029,37140.00
12/16/2015 20:00,2,0.000,ALERT,211.93,299.67,59.933,1450314003,"201051344000417","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,308852.3,308852.3,11627,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314031,37141.00
12/16/2015 20:00,2,0.000,ALERT,211.25,298.77,59.959,1450314003,"274151322000083","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,584360.0,584360.0,851,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314033,37142.00
12/16/2015 20:00,2,0.000,ALERT,211.70,298.47,59.970,1450314003,"274151322000076","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,620643.5,620643.5,847,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314035,37143.00
12/16/2015 20:00,2,0.000,ALERT,212.38,302.37,59.959,1450314003,"201051344000868","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,300359.5,300359.5,6970,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314037,37144.00
12/16/2015 20:00,2,0.000,ALERT,211.25,299.37,59.959,1450314003,"274151322000095","219011344069620",0.00,4.50,0,298.17,301.17,0.0,0.0,0.000,613600.4,613600.4,848,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314038,37145.00
12/16/2015 20:00,2,0.000,ALERT,212.38,302.07,59.981,1450314003,"201051344000988","219011344069620",0.00,5.00,0,297.26,303.58,0.0,0.0,0.000,300711.4,300711.4,6969,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314040,37146.00
12/16/2015 20:00,2,0.000,ALERT,211.25,299.07,59.981,1450314003,"201051344001025","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,312723.6,312723.6,11621,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314042,37147.00
12/16/2015 20:00,2,0.000,ALERT,212.38,302.07,59.965,1450314003,"201051344000458","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,310554.5,310554.5,6975,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314044,37148.00
12/16/2015 20:00,2,0.000,ALERT,213.06,302.07,59.970,1450314003,"201051344000853","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,307439.3,307439.3,6981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314046,37149.00
12/16/2015 20:00,2,0.000,ALERT,211.93,299.97,59.959,1450314003,"201051344000685","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,314335.9,314335.9,11632,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314047,37150.00
12/16/2015 20:00,2,0.000,ALERT,211.70,299.67,59.933,1450314003,"201051344000917","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,312036.4,312036.4,11645,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314049,37151.00
12/16/2015 20:00,2,0.000,ALERT,211.93,300.27,59.959,1450314003,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,315127.8,315127.8,11649,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314051,37152.00
12/16/2015 20:00,2,0.000,ALERT,211.70,299.37,59.959,1450314003,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,309170.3,309170.3,11624,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314053,37153.00
12/16/2015 20:00,2,0.000,ALERT,210.80,298.17,59.949,1450314003,"274151322000088","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,567490.4,567490.4,848,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314055,37154.00
12/16/2015 20:00,2,0.000,ALERT,211.93,297.57,59.949,1450314003,"274151322000068","219011344069620",0.00,6.00,0,296.66,299.37,0.0,0.0,0.000,475646.5,475646.5,880,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314056,37155.00
12/16/2015 20:00,2,0.000,ALERT,211.25,299.97,59.917,1450314003,"201051344001135","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,305808.1,305808.1,11615,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314058,37156.00
12/16/2015 20:00,2,0.000,ALERT,212.16,302.37,59.891,1450314003,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,311741.1,311741.1,6967,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314060,37157.00
12/16/2015 20:00,2,0.000,ALERT,211.70,299.67,59.938,1450314003,"201051344001203","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,312121.1,312121.1,11628,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314062,37158.00
12/16/2015 20:00,2,0.000,ALERT,211.03,298.77,59.938,1450314003,"274151322000054","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,579601.7,579601.7,849,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314064,37159.00
12/16/2015 20:00,2,0.000,ALERT,212.83,301.47,59.933,1450314003,"201051344000867","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,300846.2,300846.2,6962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314066,37160.00
12/16/2015 20:00,2,0.000,ALERT,211.70,299.67,59.944,1450314003,"201051344001093","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,310247.1,310247.1,11641,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314067,37161.00
12/16/2015 20:00,2,0.000,ALERT,212.38,301.77,59.933,1450314003,"201051344000900","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,313858.8,313858.8,6969,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314069,37162.00
12/16/2015 20:00,2,0.000,ALERT,212.61,301.17,59.922,1450314003,"201051344000648","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,307655.7,307655.7,6964,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314071,37163.00
12/16/2015 20:00,2,0.000,ALERT,212.61,302.68,59.938,1450314003,"201051344000569","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,315229.4,315229.4,6963,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314073,37164.00
12/16/2015 20:00,2,0.000,ALERT,212.38,302.07,59.907,1450314003,"201051344000983","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,310529.6,310529.6,6971,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314075,37165.00
12/16/2015 20:00,2,0.000,ALERT,212.61,301.77,59.938,1450314003,"201051344001158","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,306096.5,306096.5,6973,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314077,37166.00
12/16/2015 20:00,2,0.000,ALERT,213.06,302.68,59.933,1450314003,"201051344000576","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,308120.6,308120.6,6969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314078,37167.00
12/16/2015 20:00,2,0.000,ALERT,211.25,297.57,59.944,1450314003,"274151322000087","219011344069620",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,555073.4,555073.4,852,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314080,37168.00
12/16/2015 20:15,2,0.000,ALERT,213.06,302.37,60.034,1450314903,"201051344000645","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,308844.1,308844.1,6971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314905,37169.00
12/16/2015 20:15,2,0.000,ALERT,211.25,297.87,59.986,1450314903,"274151322000085","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,582327.7,582327.7,849,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314906,37170.00
12/16/2015 20:15,2,0.000,ALERT,213.06,301.77,60.002,1450314903,"201051344000633","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,301696.3,301696.3,6973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314908,37171.00
12/16/2015 20:15,2,0.000,ALERT,212.61,302.07,59.996,1450314903,"201051344000469","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,302631.1,302631.1,6986,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314910,37172.00
12/16/2015 20:15,2,0.000,ALERT,211.48,299.67,59.991,1450314903,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,307601.2,307601.2,11619,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314912,37173.00
12/16/2015 20:15,2,0.000,ALERT,211.03,299.37,59.991,1450314903,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,589876.7,589876.7,850,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314914,37174.00
12/16/2015 20:15,2,0.000,ALERT,211.70,299.67,59.986,1450314903,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,312204.8,312204.8,11624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314916,37175.00
12/16/2015 20:15,2,0.000,ALERT,211.70,299.97,59.996,1450314903,"201051344001230","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,310729.5,310729.5,11657,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314918,37176.00
12/16/2015 20:15,2,0.000,ALERT,212.38,300.57,59.991,1450314903,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.07,0.0,0.0,0.000,305512.0,305512.0,11617,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314920,37177.00
12/16/2015 20:15,2,0.000,ALERT,211.25,299.67,59.970,1450314903,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,314383.3,314383.3,11619,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314921,37178.00
12/16/2015 20:15,2,0.000,ALERT,211.25,297.87,59.991,1450314903,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,475753.2,475753.2,881,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314923,37179.00
12/16/2015 20:15,2,0.000,ALERT,212.61,302.68,60.012,1450314903,"201051344000579","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,316252.6,316252.6,6969,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314925,37180.00
12/16/2015 20:15,2,0.000,ALERT,211.48,299.97,59.981,1450314903,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,312982.2,312982.2,11629,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314927,37181.00
12/16/2015 20:15,2,0.000,ALERT,211.93,299.97,59.965,1450314903,"201051344000438","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,314678.5,314678.5,11622,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314929,37182.00
12/16/2015 20:15,2,0.000,ALERT,211.93,299.37,59.981,1450314903,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,308852.3,308852.3,11629,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314930,37183.00
12/16/2015 20:15,2,0.000,ALERT,211.48,298.77,59.986,1450314903,"274151322000083","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,584360.0,584360.0,853,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314932,37184.00
12/16/2015 20:15,2,0.000,ALERT,211.93,298.17,59.981,1450314903,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,620643.5,620643.5,849,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314934,37185.00
12/16/2015 20:15,2,0.000,ALERT,212.61,302.68,59.981,1450314903,"201051344000868","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,300359.5,300359.5,6972,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314936,37186.00
12/16/2015 20:15,2,0.000,ALERT,211.48,299.67,59.991,1450314903,"274151322000095","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,613600.4,613600.4,850,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314938,37187.00
12/16/2015 20:15,2,0.000,ALERT,212.38,302.07,60.028,1450314903,"201051344000988","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,300711.4,300711.4,6971,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314939,37188.00
12/16/2015 20:15,2,0.000,ALERT,211.70,299.07,59.986,1450314903,"201051344001025","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,312723.6,312723.6,11623,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314941,37189.00
12/16/2015 20:15,2,0.000,ALERT,212.38,302.07,59.954,1450314903,"201051344000458","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,310554.5,310554.5,6977,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314943,37190.00
12/16/2015 20:15,2,0.000,ALERT,213.06,301.77,59.981,1450314903,"201051344000853","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,307439.3,307439.3,6983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314945,37191.00
12/16/2015 20:15,2,0.000,ALERT,212.16,299.97,59.981,1450314903,"201051344000685","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,314335.9,314335.9,11634,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314947,37192.00
12/16/2015 20:15,2,0.000,ALERT,211.93,299.37,59.949,1450314903,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,312036.4,312036.4,11647,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314949,37193.00
12/16/2015 20:15,2,0.000,ALERT,211.93,299.97,59.986,1450314903,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,315127.8,315127.8,11651,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314951,37194.00
12/16/2015 20:15,2,0.000,ALERT,211.93,299.37,59.981,1450314903,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,309170.3,309170.3,11626,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314952,37195.00
12/16/2015 20:15,2,0.000,ALERT,211.03,298.17,59.986,1450314903,"274151322000088","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,567490.4,567490.4,850,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314954,37196.00
12/16/2015 20:15,2,0.000,ALERT,211.93,297.87,59.975,1450314903,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.07,0.0,0.0,0.000,475646.5,475646.5,882,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314956,37197.00
12/16/2015 20:15,2,0.000,ALERT,211.48,299.67,59.975,1450314903,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,305808.1,305808.1,11617,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314958,37198.00
12/16/2015 20:15,2,0.000,ALERT,212.16,302.68,59.949,1450314903,"201051344000594","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,311741.1,311741.1,6969,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314960,37199.00
12/16/2015 20:15,2,0.000,ALERT,211.93,299.67,59.970,1450314903,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,312121.1,312121.1,11630,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314961,37200.00
12/16/2015 20:15,2,0.000,ALERT,211.25,298.47,59.981,1450314903,"274151322000054","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,579601.7,579601.7,851,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314963,37201.00
12/16/2015 20:15,2,0.000,ALERT,212.83,301.47,59.975,1450314903,"201051344000867","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,300846.2,300846.2,6964,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314965,37202.00
12/16/2015 20:15,2,0.000,ALERT,211.70,299.97,59.975,1450314903,"201051344001093","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,310247.1,310247.1,11643,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314967,37203.00
12/16/2015 20:15,2,0.000,ALERT,212.38,302.37,59.981,1450314903,"201051344000900","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,313858.8,313858.8,6971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314969,37204.00
12/16/2015 20:15,2,0.000,ALERT,212.83,301.77,59.975,1450314903,"201051344000648","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,307655.7,307655.7,6966,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314970,37205.00
12/16/2015 20:15,2,0.000,ALERT,212.61,302.98,59.991,1450314903,"201051344000569","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,315229.4,315229.4,6965,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314972,37206.00
12/16/2015 20:15,2,0.000,ALERT,212.61,302.68,59.975,1450314903,"201051344000983","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,310529.6,310529.6,6973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314974,37207.00
12/16/2015 20:15,2,0.000,ALERT,212.61,302.37,59.970,1450314903,"201051344001158","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,306096.5,306096.5,6975,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450314976,37208.00
12/16/2015 20:15,2,0.000,ALERT,213.06,302.98,60.028,1450314903,"201051344000576","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,308120.6,308120.6,6971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314978,37209.00
12/16/2015 20:15,2,0.000,ALERT,211.48,297.87,59.965,1450314903,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,555073.4,555073.4,854,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450314980,37210.00
12/16/2015 20:30,2,0.000,ALERT,213.29,302.68,59.970,1450315803,"201051344000645","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,308844.1,308844.1,6973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315805,37211.00
12/16/2015 20:30,2,0.000,ALERT,211.93,299.07,59.986,1450315803,"274151322000085","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,582327.7,582327.7,851,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315807,37212.00
12/16/2015 20:30,2,0.000,ALERT,213.51,302.37,59.986,1450315803,"201051344000633","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,301696.3,301696.3,6975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315809,37213.00
12/16/2015 20:30,2,0.000,ALERT,213.06,302.37,59.986,1450315803,"201051344000469","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,302631.1,302631.1,6988,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315811,37214.00
12/16/2015 20:30,2,0.000,ALERT,211.93,300.57,59.975,1450315803,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,307601.2,307601.2,11621,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315813,37215.00
12/16/2015 20:30,2,0.000,ALERT,211.48,299.37,59.981,1450315803,"274151322000052","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,589876.7,589876.7,852,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315814,37216.00
12/16/2015 20:30,2,0.000,ALERT,212.38,300.57,59.986,1450315803,"201051344000585","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,312204.8,312204.8,11626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315816,37217.00
12/16/2015 20:30,2,0.000,ALERT,212.16,301.17,59.954,1450315803,"201051344001230","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,310729.5,310729.5,11659,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315818,37218.00
12/16/2015 20:30,2,0.000,ALERT,212.83,301.47,59.949,1450315803,"201051344000582","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,305512.0,305512.0,11619,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315820,37219.00
12/16/2015 20:30,2,0.000,ALERT,211.93,300.27,59.991,1450315803,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,314383.3,314383.3,11621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315822,37220.00
12/16/2015 20:30,2,0.000,ALERT,211.70,298.47,59.970,1450315803,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,475753.2,475753.2,883,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315823,37221.00
12/16/2015 20:30,2,0.000,ALERT,213.06,303.28,59.975,1450315803,"201051344000579","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,316252.6,316252.6,6971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315825,37222.00
12/16/2015 20:30,2,0.000,ALERT,211.93,300.57,59.975,1450315803,"201051344000890","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,312982.2,312982.2,11631,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315827,37223.00
12/16/2015 20:30,2,0.000,ALERT,212.38,300.27,59.975,1450315803,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,314678.5,314678.5,11624,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315829,37224.00
12/16/2015 20:30,2,0.000,ALERT,212.38,299.67,59.944,1450315803,"201051344000417","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,308852.3,308852.3,11631,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315831,37225.00
12/16/2015 20:30,2,0.000,ALERT,212.16,299.97,59.965,1450315803,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,584360.0,584360.0,855,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315832,37226.00
12/16/2015 20:30,2,0.000,ALERT,212.61,299.07,59.991,1450315803,"274151322000076","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,620643.5,620643.5,851,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315834,37227.00
12/16/2015 20:30,2,0.000,ALERT,212.83,303.28,59.970,1450315803,"201051344000868","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,300359.5,300359.5,6974,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315836,37228.00
12/16/2015 20:30,2,0.000,ALERT,211.93,300.57,59.970,1450315803,"274151322000095","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,613600.4,613600.4,852,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315838,37229.00
12/16/2015 20:30,2,0.000,ALERT,212.83,302.37,59.996,1450315803,"201051344000988","219011344069620",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,300711.4,300711.4,6973,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315840,37230.00
12/16/2015 20:30,2,0.000,ALERT,211.93,299.67,59.981,1450315803,"201051344001025","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,312723.6,312723.6,11625,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315842,37231.00
12/16/2015 20:30,2,0.000,ALERT,212.83,302.68,59.970,1450315803,"201051344000458","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,310554.5,310554.5,6979,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315844,37232.00
12/16/2015 20:30,2,0.000,ALERT,213.51,302.37,59.965,1450315803,"201051344000853","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,307439.3,307439.3,6985,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315845,37233.00
12/16/2015 20:30,2,0.000,ALERT,212.61,300.57,59.938,1450315803,"201051344000685","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,314335.9,314335.9,11636,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315847,37234.00
12/16/2015 20:30,2,0.000,ALERT,212.38,299.97,59.970,1450315803,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,312036.4,312036.4,11649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315849,37235.00
12/16/2015 20:30,2,0.000,ALERT,212.61,300.57,59.965,1450315803,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,315127.8,315127.8,11653,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315851,37236.00
12/16/2015 20:30,2,0.000,ALERT,212.16,299.67,59.970,1450315803,"201051344000651","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,309170.3,309170.3,11628,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315853,37237.00
12/16/2015 20:30,2,0.000,ALERT,211.25,299.37,59.959,1450315803,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,567490.4,567490.4,852,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315854,37238.00
12/16/2015 20:30,2,0.000,ALERT,212.38,298.17,59.959,1450315803,"274151322000068","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,475646.5,475646.5,884,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315856,37239.00
12/16/2015 20:30,2,0.000,ALERT,211.93,300.27,59.965,1450315803,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,305808.1,305808.1,11619,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315858,37240.00
12/16/2015 20:30,2,0.000,ALERT,212.38,302.98,60.023,1450315803,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,311741.1,311741.1,6971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315860,37241.00
12/16/2015 20:30,2,0.000,ALERT,212.16,299.97,59.959,1450315803,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,312121.1,312121.1,11632,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315862,37242.00
12/16/2015 20:30,2,0.000,ALERT,211.70,299.07,60.012,1450315803,"274151322000054","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,579601.7,579601.7,853,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315863,37243.00
12/16/2015 20:30,2,0.000,ALERT,213.06,302.07,59.970,1450315803,"201051344000867","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,300846.2,300846.2,6966,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315865,37244.00
12/16/2015 20:30,2,0.000,ALERT,212.16,300.27,59.970,1450315803,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,310247.1,310247.1,11645,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315867,37245.00
12/16/2015 20:30,2,0.000,ALERT,212.61,302.37,59.965,1450315803,"201051344000900","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,313858.8,313858.8,6973,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315869,37246.00
12/16/2015 20:30,2,0.000,ALERT,213.06,301.47,60.007,1450315803,"201051344000648","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,307655.7,307655.7,6968,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315871,37247.00
12/16/2015 20:30,2,0.000,ALERT,212.83,302.98,59.970,1450315803,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,315229.4,315229.4,6967,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315873,37248.00
12/16/2015 20:30,2,0.000,ALERT,212.83,302.68,59.970,1450315803,"201051344000983","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,310529.6,310529.6,6975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315874,37249.00
12/16/2015 20:30,2,0.000,ALERT,213.06,302.37,59.975,1450315803,"201051344001158","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,306096.5,306096.5,6977,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315876,37250.00
12/16/2015 20:30,2,0.000,ALERT,213.51,303.28,59.975,1450315803,"201051344000576","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,308120.6,308120.6,6973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450315878,37251.00
12/16/2015 20:30,2,0.000,ALERT,211.48,297.26,59.975,1450315803,"274151322000087","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,555073.4,555073.4,856,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450315880,37252.00
12/16/2015 20:45,2,0.000,ALERT,213.51,302.98,59.938,1450316704,"201051344000645","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,308844.1,308844.1,6975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316706,37253.00
12/16/2015 20:45,2,0.000,ALERT,212.16,299.67,59.949,1450316704,"274151322000085","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,582327.7,582327.7,853,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316707,37254.00
12/16/2015 20:45,2,0.000,ALERT,213.51,302.68,59.970,1450316704,"201051344000633","219011344069620",0.00,4.00,0,299.07,306.28,0.0,0.0,0.000,301696.3,301696.3,6977,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316709,37255.00
12/16/2015 20:45,2,0.000,ALERT,213.06,302.68,59.965,1450316704,"201051344000469","219011344069620",0.00,3.70,0,299.37,306.28,0.0,0.0,0.000,302631.1,302631.1,6990,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316711,37256.00
12/16/2015 20:45,2,0.000,ALERT,212.16,300.57,59.970,1450316704,"201051344000646","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,307601.2,307601.2,11623,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316713,37257.00
12/16/2015 20:45,2,0.000,ALERT,211.70,299.67,59.965,1450316704,"274151322000052","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,589876.7,589876.7,854,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316715,37258.00
12/16/2015 20:45,2,0.000,ALERT,212.38,300.57,59.965,1450316704,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,312204.8,312204.8,11628,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316717,37259.00
12/16/2015 20:45,2,0.000,ALERT,212.38,300.87,60.007,1450316704,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,310729.5,310729.5,11661,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316718,37260.00
12/16/2015 20:45,2,0.000,ALERT,212.83,301.47,59.965,1450316704,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,305512.0,305512.0,11621,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316720,37261.00
12/16/2015 20:45,2,0.000,ALERT,211.93,300.27,59.970,1450316704,"201051344000955","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,314383.3,314383.3,11623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316722,37262.00
12/16/2015 20:45,2,0.000,ALERT,211.93,298.77,59.965,1450316704,"274151322000094","219011344069620",0.00,4.50,0,297.26,300.27,0.0,0.0,0.000,475753.2,475753.2,885,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316724,37263.00
12/16/2015 20:45,2,0.000,ALERT,212.83,303.58,59.965,1450316704,"201051344000579","219011344069620",0.00,5.00,0,301.47,307.18,0.0,0.0,0.000,316252.6,316252.6,6973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316725,37264.00
