ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 20:45,2,0.000,ALERT,212.16,300.87,59.965,1450316704,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,312982.2,312982.2,11633,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316727,37265.00
12/16/2015 20:45,2,0.000,ALERT,212.38,300.27,59.970,1450316704,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,314678.5,314678.5,11626,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450316729,37266.00
12/16/2015 20:45,2,0.000,ALERT,212.61,300.27,59.944,1450316704,"201051344000417","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,308852.3,308852.3,11633,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316731,37267.00
12/16/2015 20:45,2,0.000,ALERT,211.93,299.97,59.970,1450316704,"274151322000083","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,584360.0,584360.0,857,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316733,37268.00
12/16/2015 20:45,2,0.000,ALERT,212.38,299.97,59.938,1450316704,"274151322000076","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,620643.5,620643.5,853,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316735,37269.00
12/16/2015 20:45,2,0.000,ALERT,212.83,303.28,59.970,1450316704,"201051344000868","219011344069620",0.00,4.00,0,301.47,307.18,0.0,0.0,0.000,300359.5,300359.5,6976,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316736,37270.00
12/16/2015 20:45,2,0.000,ALERT,211.93,300.57,59.965,1450316704,"274151322000095","219011344069620",0.00,4.50,0,298.77,301.77,0.0,0.0,0.000,613600.4,613600.4,854,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316738,37271.00
12/16/2015 20:45,2,0.000,ALERT,212.83,302.68,59.959,1450316704,"201051344000988","219011344069620",0.00,4.50,0,298.17,306.28,0.0,0.0,0.000,300711.4,300711.4,6975,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316740,37272.00
12/16/2015 20:45,2,0.000,ALERT,212.16,299.97,59.970,1450316704,"201051344001025","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,312723.6,312723.6,11627,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316742,37273.00
12/16/2015 20:45,2,0.000,ALERT,212.83,302.68,59.970,1450316704,"201051344000458","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,310554.5,310554.5,6981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316744,37274.00
12/16/2015 20:45,2,0.000,ALERT,213.51,302.68,59.970,1450316704,"201051344000853","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,307439.3,307439.3,6987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316745,37275.00
12/16/2015 20:45,2,0.000,ALERT,212.61,300.87,59.965,1450316704,"201051344000685","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,314335.9,314335.9,11638,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316747,37276.00
12/16/2015 20:45,2,0.000,ALERT,212.61,300.27,59.986,1450316704,"201051344000917","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,312036.4,312036.4,11651,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316749,37277.00
12/16/2015 20:45,2,0.000,ALERT,212.61,300.87,59.959,1450316704,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,315127.8,315127.8,11655,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316751,37278.00
12/16/2015 20:45,2,0.000,ALERT,212.38,299.97,59.959,1450316704,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,309170.3,309170.3,11630,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316752,37279.00
12/16/2015 20:45,2,0.000,ALERT,211.48,299.67,59.954,1450316704,"274151322000088","219011344069620",0.00,6.00,0,297.57,300.57,0.0,0.0,0.000,567490.4,567490.4,854,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316754,37280.00
12/16/2015 20:45,2,0.000,ALERT,212.38,298.47,59.959,1450316704,"274151322000068","219011344069620",0.00,6.00,0,297.26,299.97,0.0,0.0,0.000,475646.5,475646.5,886,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316756,37281.00
12/16/2015 20:45,2,0.000,ALERT,211.93,300.57,59.954,1450316704,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,305808.1,305808.1,11621,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316758,37282.00
12/16/2015 20:45,2,0.000,ALERT,212.61,303.28,59.959,1450316704,"201051344000594","219011344069620",0.00,4.00,0,300.27,306.88,0.0,0.0,0.000,311741.1,311741.1,6973,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316760,37283.00
12/16/2015 20:45,2,0.000,ALERT,212.38,300.57,59.959,1450316704,"201051344001203","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,312121.1,312121.1,11634,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450316762,37284.00
12/16/2015 20:45,2,0.000,ALERT,211.93,300.27,59.949,1450316704,"274151322000054","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,579601.7,579601.7,855,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316763,37285.00
12/16/2015 20:45,2,0.000,ALERT,213.29,302.37,59.965,1450316704,"201051344000867","219011344069620",0.00,5.00,0,299.97,306.28,0.0,0.0,0.000,300846.2,300846.2,6968,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316765,37286.00
12/16/2015 20:45,2,0.000,ALERT,212.38,300.87,60.007,1450316704,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,310247.1,310247.1,11647,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450316767,37287.00
12/16/2015 20:45,2,0.000,ALERT,212.61,302.37,59.917,1450316704,"201051344000900","219011344069620",0.00,4.00,0,300.27,306.58,0.0,0.0,0.000,313858.8,313858.8,6975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316769,37288.00
12/16/2015 20:45,2,0.000,ALERT,213.06,302.07,60.002,1450316704,"201051344000648","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,307655.7,307655.7,6970,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316771,37289.00
12/16/2015 20:45,2,0.000,ALERT,213.06,303.28,59.965,1450316704,"201051344000569","219011344069620",0.00,4.50,0,301.17,307.18,0.0,0.0,0.000,315229.4,315229.4,6969,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316772,37290.00
12/16/2015 20:45,2,0.000,ALERT,212.83,302.68,59.965,1450316704,"201051344000983","219011344069620",0.00,4.50,0,300.57,306.58,0.0,0.0,0.000,310529.6,310529.6,6977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316774,37291.00
12/16/2015 20:45,2,0.000,ALERT,213.06,302.68,60.018,1450316704,"201051344001158","219011344069620",0.00,3.70,0,299.97,306.58,0.0,0.0,0.000,306096.5,306096.5,6979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316776,37292.00
12/16/2015 20:45,2,0.000,ALERT,213.51,303.28,59.933,1450316704,"201051344000576","219011344069620",0.00,4.50,0,300.87,306.88,0.0,0.0,0.000,308120.6,308120.6,6975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316778,37293.00
12/16/2015 20:45,2,0.000,ALERT,211.93,298.47,59.959,1450316704,"274151322000087","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,555073.4,555073.4,858,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450316780,37294.00
12/16/2015 21:00,2,0.000,ALERT,213.74,303.28,59.959,1450317603,"201051344000645","219011344069620",0.00,5.00,0,300.87,307.18,0.0,0.0,0.000,308844.1,308844.1,6977,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317605,37295.00
12/16/2015 21:00,2,0.000,ALERT,212.38,299.97,59.965,1450317603,"274151322000085","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,582327.7,582327.7,855,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317607,37296.00
12/16/2015 21:00,2,0.000,ALERT,213.96,302.98,59.986,1450317603,"201051344000633","219011344069620",0.00,4.00,0,299.37,306.88,0.0,0.0,0.000,301696.3,301696.3,6979,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317609,37297.00
12/16/2015 21:00,2,0.000,ALERT,213.51,303.28,59.959,1450317603,"201051344000469","219011344069620",0.00,3.70,0,299.97,306.88,0.0,0.0,0.000,302631.1,302631.1,6992,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317611,37298.00
12/16/2015 21:00,2,0.000,ALERT,212.61,301.47,59.954,1450317603,"201051344000646","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,307601.2,307601.2,11625,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317612,37299.00
12/16/2015 21:00,2,0.000,ALERT,211.93,300.87,59.949,1450317603,"274151322000052","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,589876.7,589876.7,856,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317614,37300.00
12/16/2015 21:00,2,0.000,ALERT,213.06,301.77,59.959,1450317603,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,312204.8,312204.8,11630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450317616,37301.00
12/16/2015 21:00,2,0.000,ALERT,212.83,302.07,59.965,1450317603,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,310729.5,310729.5,11663,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317618,37302.00
12/16/2015 21:00,2,0.000,ALERT,213.29,302.68,59.959,1450317603,"201051344000582","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,305512.0,305512.0,11623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317620,37303.00
12/16/2015 21:00,2,0.000,ALERT,212.38,301.47,59.965,1450317603,"201051344000955","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,314383.3,314383.3,11625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317621,37304.00
12/16/2015 21:00,2,0.000,ALERT,212.16,299.37,59.991,1450317603,"274151322000094","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,475753.2,475753.2,887,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317623,37305.00
12/16/2015 21:00,2,0.000,ALERT,213.29,303.88,59.938,1450317603,"201051344000579","219011344069620",0.00,4.50,0,301.47,307.48,0.0,0.0,0.000,316252.6,316252.6,6975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317625,37306.00
12/16/2015 21:00,2,0.000,ALERT,212.61,301.47,59.970,1450317603,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,312982.2,312982.2,11635,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317627,37307.00
12/16/2015 21:00,2,0.000,ALERT,212.83,301.17,59.917,1450317603,"201051344000438","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,314678.5,314678.5,11628,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317628,37308.00
12/16/2015 21:00,2,0.000,ALERT,213.06,300.87,59.959,1450317603,"201051344000417","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,308852.3,308852.3,11635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317630,37309.00
12/16/2015 21:00,2,0.000,ALERT,212.38,300.57,59.959,1450317603,"274151322000083","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,584360.0,584360.0,859,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317632,37310.00
12/16/2015 21:00,2,0.000,ALERT,212.83,299.97,59.959,1450317603,"274151322000076","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,620643.5,620643.5,855,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317634,37311.00
12/16/2015 21:00,2,0.000,ALERT,213.29,304.18,59.975,1450317603,"201051344000868","219011344069620",0.00,4.00,0,301.47,308.09,0.0,0.0,0.000,300359.5,300359.5,6978,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317636,37312.00
12/16/2015 21:00,2,0.000,ALERT,212.38,301.17,59.933,1450317603,"274151322000095","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,613600.4,613600.4,856,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317638,37313.00
12/16/2015 21:00,2,0.000,ALERT,213.29,303.28,59.954,1450317603,"201051344000988","219011344069620",0.00,4.50,0,298.47,306.58,0.0,0.0,0.000,300711.4,300711.4,6977,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450317640,37314.00
12/16/2015 21:00,2,0.000,ALERT,212.61,300.87,59.912,1450317603,"201051344001025","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,312723.6,312723.6,11629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317641,37315.00
12/16/2015 21:00,2,0.000,ALERT,213.29,303.28,59.954,1450317603,"201051344000458","219011344069620",0.00,6.00,0,301.17,307.18,0.0,0.0,0.000,310554.5,310554.5,6983,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317643,37316.00
12/16/2015 21:00,2,0.000,ALERT,213.96,302.98,59.959,1450317603,"201051344000853","219011344069620",0.00,4.00,0,300.57,306.88,0.0,0.0,0.000,307439.3,307439.3,6989,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450317645,37317.00
12/16/2015 21:00,2,0.000,ALERT,213.29,301.77,59.949,1450317603,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,314335.9,314335.9,11640,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317647,37318.00
12/16/2015 21:00,2,0.000,ALERT,213.06,301.17,59.949,1450317603,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,312036.4,312036.4,11653,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317649,37319.00
12/16/2015 21:00,2,0.000,ALERT,213.06,301.77,59.949,1450317603,"201051344001145","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,315127.8,315127.8,11657,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317650,37320.00
12/16/2015 21:00,2,0.000,ALERT,213.06,300.87,59.949,1450317603,"201051344000651","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,309170.3,309170.3,11632,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450317652,37321.00
12/16/2015 21:00,2,0.000,ALERT,211.70,299.67,59.949,1450317603,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,567490.4,567490.4,856,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317654,37322.00
12/16/2015 21:00,2,0.000,ACTIVE_NO_POWER,212.61,299.07,59.949,1450317603,"274151322000068","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,475646.5,475646.5,888,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450317656,37323.00
12/16/2015 21:00,2,0.000,ALERT,212.38,301.47,59.954,1450317603,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,305808.1,305808.1,11623,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317658,37324.00
12/16/2015 21:00,2,0.000,ALERT,213.06,303.88,59.954,1450317603,"201051344000594","219011344069620",0.00,4.00,0,300.57,307.78,0.0,0.0,0.000,311741.1,311741.1,6975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317659,37325.00
12/16/2015 21:00,2,0.000,ALERT,213.06,301.47,59.981,1450317603,"201051344001203","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,312121.1,312121.1,11636,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450317661,37326.00
12/16/2015 21:00,2,0.000,ALERT,211.93,300.27,59.949,1450317603,"274151322000054","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,579601.7,579601.7,857,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317663,37327.00
12/16/2015 21:00,2,0.000,ALERT,213.74,302.98,59.965,1450317603,"201051344000867","219011344069620",0.00,5.00,0,300.27,307.48,0.0,0.0,0.000,300846.2,300846.2,6970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317665,37328.00
12/16/2015 21:00,2,0.000,ALERT,212.83,301.47,59.986,1450317603,"201051344001093","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,310247.1,310247.1,11649,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317667,37329.00
12/16/2015 21:00,2,0.000,ALERT,213.06,302.98,59.991,1450317603,"201051344000900","219011344069620",0.00,4.00,0,300.27,307.18,0.0,0.0,0.000,313858.8,313858.8,6977,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317668,37330.00
12/16/2015 21:00,2,0.000,ALERT,213.51,302.68,60.002,1450317603,"201051344000648","219011344069620",0.00,3.70,0,300.27,306.88,0.0,0.0,0.000,307655.7,307655.7,6972,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317670,37331.00
12/16/2015 21:00,2,0.000,ALERT,213.51,303.88,59.965,1450317603,"201051344000569","219011344069620",0.00,4.50,0,301.47,307.48,0.0,0.0,0.000,315229.4,315229.4,6971,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317672,37332.00
12/16/2015 21:00,2,0.000,ALERT,213.29,303.28,59.996,1450317603,"201051344000983","219011344069620",0.00,4.50,0,301.17,307.18,0.0,0.0,0.000,310529.6,310529.6,6979,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450317674,37333.00
12/16/2015 21:00,2,0.000,ALERT,213.51,302.98,59.949,1450317603,"201051344001158","219011344069620",0.00,3.70,0,300.27,306.88,0.0,0.0,0.000,306096.5,306096.5,6981,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317676,37334.00
12/16/2015 21:00,2,0.000,ALERT,213.74,303.58,59.912,1450317603,"201051344000576","219011344069620",0.00,4.00,0,301.17,307.48,0.0,0.0,0.000,308120.6,308120.6,6977,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317677,37335.00
12/16/2015 21:00,2,0.000,ALERT,212.16,298.77,59.959,1450317603,"274151322000087","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,555073.4,555073.4,860,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450317679,37336.00
12/16/2015 21:15,2,0.000,ALERT,213.29,302.68,59.975,1450318503,"201051344000645","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,308844.1,308844.1,6979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318505,37337.00
12/16/2015 21:15,2,0.000,ALERT,211.93,299.67,59.970,1450318503,"274151322000085","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,582327.7,582327.7,857,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318507,37338.00
12/16/2015 21:15,2,0.000,ALERT,213.29,302.37,59.981,1450318503,"201051344000633","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,301696.3,301696.3,6981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318509,37339.00
12/16/2015 21:15,2,0.000,ALERT,212.83,302.37,59.981,1450318503,"201051344000469","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,302631.1,302631.1,6994,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318510,37340.00
12/16/2015 21:15,2,0.000,ALERT,211.70,299.97,59.981,1450318503,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,307601.2,307601.2,11627,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318512,37341.00
12/16/2015 21:15,2,0.000,ALERT,211.70,299.37,59.970,1450318503,"274151322000052","219011344069620",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,589876.7,589876.7,858,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318514,37342.00
12/16/2015 21:15,2,0.000,ALERT,212.16,300.27,59.991,1450318503,"201051344000585","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,312204.8,312204.8,11632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318516,37343.00
12/16/2015 21:15,2,0.000,ALERT,211.93,300.57,59.981,1450318503,"201051344001230","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,310729.5,310729.5,11665,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318518,37344.00
12/16/2015 21:15,2,0.000,ALERT,212.61,301.17,59.975,1450318503,"201051344000582","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,305512.0,305512.0,11625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318519,37345.00
12/16/2015 21:15,2,0.000,ALERT,211.70,300.27,59.970,1450318503,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,314383.3,314383.3,11627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318521,37346.00
12/16/2015 21:15,2,0.000,ALERT,211.93,299.37,59.975,1450318503,"274151322000094","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,475753.2,475753.2,889,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318523,37347.00
12/16/2015 21:15,2,0.000,ALERT,212.61,303.28,59.975,1450318503,"201051344000579","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,316252.6,316252.6,6977,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318525,37348.00
12/16/2015 21:15,2,0.000,ALERT,211.93,300.27,59.981,1450318503,"201051344000890","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,312982.2,312982.2,11637,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318527,37349.00
12/16/2015 21:15,2,0.000,ALERT,212.16,299.97,59.986,1450318503,"201051344000438","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,314678.5,314678.5,11630,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318529,37350.00
12/16/2015 21:15,2,0.000,ALERT,212.16,299.67,59.986,1450318503,"201051344000417","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,308852.3,308852.3,11637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318530,37351.00
12/16/2015 21:15,2,0.000,ALERT,212.16,300.57,59.975,1450318503,"274151322000083","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,584360.0,584360.0,861,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318532,37352.00
12/16/2015 21:15,2,0.000,ALERT,212.61,300.27,60.012,1450318503,"274151322000076","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,620643.5,620643.5,857,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318534,37353.00
12/16/2015 21:15,2,0.000,ALERT,212.83,303.28,59.991,1450318503,"201051344000868","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,300359.5,300359.5,6980,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318536,37354.00
12/16/2015 21:15,2,0.000,ALERT,212.16,301.17,60.012,1450318503,"274151322000095","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,613600.4,613600.4,858,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318538,37355.00
12/16/2015 21:15,2,0.000,ALERT,212.61,302.68,60.034,1450318503,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,300711.4,300711.4,6979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318540,37356.00
12/16/2015 21:15,2,0.000,ALERT,211.93,299.67,59.965,1450318503,"201051344001025","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,312723.6,312723.6,11631,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318541,37357.00
12/16/2015 21:15,2,0.000,ALERT,212.61,302.98,60.007,1450318503,"201051344000458","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,310554.5,310554.5,6985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318543,37358.00
12/16/2015 21:15,2,0.000,ALERT,213.29,302.68,59.996,1450318503,"201051344000853","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,307439.3,307439.3,6991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318545,37359.00
12/16/2015 21:15,2,0.000,ALERT,212.61,300.27,60.002,1450318503,"201051344000685","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,314335.9,314335.9,11642,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318547,37360.00
12/16/2015 21:15,2,0.000,ALERT,212.38,299.97,59.996,1450318503,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,312036.4,312036.4,11655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318548,37361.00
12/16/2015 21:15,2,0.000,ALERT,212.61,300.87,59.965,1450318503,"201051344001145","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,315127.8,315127.8,11659,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318550,37362.00
12/16/2015 21:15,2,0.000,ALERT,212.38,299.97,60.002,1450318503,"201051344000651","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,309170.3,309170.3,11634,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318552,37363.00
12/16/2015 21:15,2,0.000,ALERT,211.70,299.67,60.002,1450318503,"274151322000088","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,567490.4,567490.4,858,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318554,37364.00
12/16/2015 21:15,2,0.000,ALERT,212.61,299.07,59.991,1450318503,"274151322000068","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,475646.5,475646.5,889,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318556,37365.00
12/16/2015 21:15,2,0.000,ALERT,211.93,300.57,60.028,1450318503,"201051344001135","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,305808.1,305808.1,11625,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318558,37366.00
12/16/2015 21:15,2,0.000,ALERT,212.61,303.28,59.991,1450318503,"201051344000594","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,311741.1,311741.1,6977,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318560,37367.00
12/16/2015 21:15,2,0.000,ALERT,212.16,300.27,59.986,1450318503,"201051344001203","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,312121.1,312121.1,11638,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318561,37368.00
12/16/2015 21:15,2,0.000,ALERT,211.93,300.27,59.981,1450318503,"274151322000054","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,579601.7,579601.7,859,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318563,37369.00
12/16/2015 21:15,2,0.000,ALERT,213.29,302.68,59.986,1450318503,"201051344000867","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,300846.2,300846.2,6972,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318565,37370.00
12/16/2015 21:15,2,0.000,ALERT,212.16,300.57,59.975,1450318503,"201051344001093","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,310247.1,310247.1,11651,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318567,37371.00
12/16/2015 21:15,2,0.000,ALERT,212.83,302.98,59.981,1450318503,"201051344000900","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,313858.8,313858.8,6979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318569,37372.00
12/16/2015 21:15,2,0.000,ALERT,213.06,302.07,59.970,1450318503,"201051344000648","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,307655.7,307655.7,6974,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318570,37373.00
12/16/2015 21:15,2,0.000,ALERT,212.83,303.28,59.996,1450318503,"201051344000569","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,315229.4,315229.4,6973,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450318572,37374.00
12/16/2015 21:15,2,0.000,ALERT,212.83,302.68,59.991,1450318503,"201051344000983","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,310529.6,310529.6,6981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318574,37375.00
12/16/2015 21:15,2,0.000,ALERT,213.06,302.98,59.991,1450318503,"201051344001158","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,306096.5,306096.5,6983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318576,37376.00
12/16/2015 21:15,2,0.000,ALERT,213.29,303.28,59.949,1450318503,"201051344000576","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,308120.6,308120.6,6979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318577,37377.00
12/16/2015 21:15,2,0.000,ALERT,212.16,299.37,59.975,1450318503,"274151322000087","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,555073.4,555073.4,862,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450318579,37378.00
12/16/2015 21:30,2,0.000,ALERT,213.29,302.37,59.975,1450319404,"201051344000645","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,308844.1,308844.1,6981,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319406,37379.00
12/16/2015 21:30,2,0.000,ALERT,211.93,299.97,59.975,1450319404,"274151322000085","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,582327.7,582327.7,859,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319407,37380.00
12/16/2015 21:30,2,0.000,ALERT,213.51,302.07,59.981,1450319404,"201051344000633","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,301696.3,301696.3,6983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319409,37381.00
12/16/2015 21:30,2,0.000,ALERT,212.83,302.68,59.981,1450319404,"201051344000469","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,302631.1,302631.1,6996,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319411,37382.00
12/16/2015 21:30,2,0.000,ALERT,212.16,300.87,59.981,1450319404,"201051344000646","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,307601.2,307601.2,11629,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319413,37383.00
12/16/2015 21:30,2,0.000,ALERT,211.48,300.27,59.996,1450319404,"274151322000052","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,589876.7,589876.7,860,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319415,37384.00
12/16/2015 21:30,2,0.000,ALERT,212.61,301.17,59.991,1450319404,"201051344000585","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,312204.8,312204.8,11634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319417,37385.00
12/16/2015 21:30,2,0.000,ALERT,212.38,301.17,59.975,1450319404,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,310729.5,310729.5,11667,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319419,37386.00
12/16/2015 21:30,2,0.000,ALERT,212.83,301.77,59.986,1450319404,"201051344000582","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,305512.0,305512.0,11627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319421,37387.00
12/16/2015 21:30,2,0.000,ALERT,211.93,300.87,59.991,1450319404,"201051344000955","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,314383.3,314383.3,11629,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319423,37388.00
12/16/2015 21:30,2,0.000,ALERT,211.70,299.07,59.996,1450319404,"274151322000094","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,475753.2,475753.2,891,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319424,37389.00
12/16/2015 21:30,2,0.000,ALERT,212.83,303.28,59.991,1450319404,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,316252.6,316252.6,6979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319426,37390.00
12/16/2015 21:30,2,0.000,ALERT,212.16,301.17,59.991,1450319404,"201051344000890","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,312982.2,312982.2,11639,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319428,37391.00
12/16/2015 21:30,2,0.000,ALERT,212.38,300.87,59.991,1450319404,"201051344000438","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,314678.5,314678.5,11632,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319430,37392.00
12/16/2015 21:30,2,0.000,ALERT,212.61,300.57,60.028,1450319404,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,308852.3,308852.3,11639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319431,37393.00
12/16/2015 21:30,2,0.000,ALERT,211.93,300.27,59.991,1450319404,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,584360.0,584360.0,863,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319433,37394.00
12/16/2015 21:30,2,0.000,ALERT,212.61,299.67,60.028,1450319404,"274151322000076","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,620643.5,620643.5,859,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319435,37395.00
12/16/2015 21:30,2,0.000,ALERT,212.83,303.28,59.991,1450319404,"201051344000868","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,300359.5,300359.5,6982,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319437,37396.00
12/16/2015 21:30,2,0.000,ALERT,211.93,300.87,59.986,1450319404,"274151322000095","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,613600.4,613600.4,860,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319439,37397.00
12/16/2015 21:30,2,0.000,ALERT,212.61,302.68,59.996,1450319404,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,300711.4,300711.4,6981,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319440,37398.00
12/16/2015 21:30,2,0.000,ALERT,212.16,299.97,59.981,1450319404,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,312723.6,312723.6,11633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319442,37399.00
12/16/2015 21:30,2,0.000,ALERT,212.61,302.68,59.986,1450319404,"201051344000458","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,310554.5,310554.5,6987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319444,37400.00
12/16/2015 21:30,2,0.000,ALERT,213.51,302.68,59.986,1450319404,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,307439.3,307439.3,6993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319446,37401.00
12/16/2015 21:30,2,0.000,ALERT,212.61,300.57,59.981,1450319404,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,314335.9,314335.9,11644,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319448,37402.00
12/16/2015 21:30,2,0.000,ALERT,212.38,300.27,59.975,1450319404,"201051344000917","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,312036.4,312036.4,11657,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319450,37403.00
12/16/2015 21:30,2,0.000,ALERT,212.61,300.87,59.991,1450319404,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,315127.8,315127.8,11661,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319451,37404.00
12/16/2015 21:30,2,0.000,ALERT,212.38,299.97,59.991,1450319404,"201051344000651","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,309170.3,309170.3,11636,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319453,37405.00
12/16/2015 21:30,2,0.000,ALERT,211.48,299.37,59.981,1450319404,"274151322000088","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,567490.4,567490.4,860,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319455,37406.00
12/16/2015 21:30,2,0.000,ALERT,212.61,299.07,59.996,1450319404,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,475646.5,475646.5,891,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319457,37407.00
12/16/2015 21:30,2,0.000,ALERT,211.93,300.57,59.986,1450319404,"201051344001135","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,305808.1,305808.1,11627,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319459,37408.00
12/16/2015 21:30,2,0.000,ALERT,212.38,302.98,59.986,1450319404,"201051344000594","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,311741.1,311741.1,6979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319461,37409.00
12/16/2015 21:30,2,0.000,ALERT,212.61,300.57,59.991,1450319404,"201051344001203","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,312121.1,312121.1,11640,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319462,37410.00
