ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 21:30,2,0.000,ALERT,211.93,300.27,59.975,1450319404,"274151322000054","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,579601.7,579601.7,861,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319464,37411.00
12/16/2015 21:30,2,0.000,ALERT,213.06,302.68,59.986,1450319404,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,300846.2,300846.2,6974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319466,37412.00
12/16/2015 21:30,2,0.000,ALERT,212.38,300.87,60.023,1450319404,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,310247.1,310247.1,11653,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319468,37413.00
12/16/2015 21:30,2,0.000,ALERT,212.61,302.98,59.986,1450319404,"201051344000900","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,313858.8,313858.8,6981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319469,37414.00
12/16/2015 21:30,2,0.000,ALERT,212.83,301.77,59.975,1450319404,"201051344000648","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,307655.7,307655.7,6976,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319471,37415.00
12/16/2015 21:30,2,0.000,ALERT,212.83,302.98,59.975,1450319404,"201051344000569","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,315229.4,315229.4,6975,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319473,37416.00
12/16/2015 21:30,2,0.000,ALERT,212.83,302.37,59.970,1450319404,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,310529.6,310529.6,6983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450319475,37417.00
12/16/2015 21:30,2,0.000,ALERT,212.83,302.07,59.959,1450319404,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,306096.5,306096.5,6985,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319477,37418.00
12/16/2015 21:30,2,0.000,ALERT,213.29,302.68,59.975,1450319404,"201051344000576","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,308120.6,308120.6,6981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319479,37419.00
12/16/2015 21:30,2,0.000,ALERT,211.93,298.47,59.970,1450319404,"274151322000087","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,555073.4,555073.4,864,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450319481,37420.00
12/16/2015 21:45,2,0.000,ALERT,213.29,302.68,59.986,1450320303,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,308844.1,308844.1,6983,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320305,37421.00
12/16/2015 21:45,2,0.000,ALERT,212.16,299.67,59.986,1450320303,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,582327.7,582327.7,861,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320307,37422.00
12/16/2015 21:45,2,0.000,ALERT,213.51,302.07,59.981,1450320303,"201051344000633","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,301696.3,301696.3,6985,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320308,37423.00
12/16/2015 21:45,2,0.000,ALERT,213.06,302.37,59.991,1450320303,"201051344000469","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,302631.1,302631.1,6998,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320310,37424.00
12/16/2015 21:45,2,0.000,ALERT,212.38,301.17,60.018,1450320303,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,307601.2,307601.2,11631,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320312,37425.00
12/16/2015 21:45,2,0.000,ALERT,211.70,299.37,59.996,1450320303,"274151322000052","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,589876.7,589876.7,862,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320314,37426.00
12/16/2015 21:45,2,0.000,ALERT,212.83,301.47,59.991,1450320303,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,312204.8,312204.8,11636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320316,37427.00
12/16/2015 21:45,2,0.000,ALERT,212.38,301.17,59.986,1450320303,"201051344001230","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,310729.5,310729.5,11669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320317,37428.00
12/16/2015 21:45,2,0.000,ALERT,213.06,302.07,59.981,1450320303,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,305512.0,305512.0,11629,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320319,37429.00
12/16/2015 21:45,2,0.000,ALERT,212.16,301.17,59.991,1450320303,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,314383.3,314383.3,11631,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320321,37430.00
12/16/2015 21:45,2,0.000,ALERT,211.93,299.07,59.981,1450320303,"274151322000094","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,475753.2,475753.2,893,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320323,37431.00
12/16/2015 21:45,2,0.000,ALERT,212.83,303.58,59.986,1450320303,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,316252.6,316252.6,6981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320325,37432.00
12/16/2015 21:45,2,0.000,ALERT,212.38,301.47,59.981,1450320303,"201051344000890","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,312982.2,312982.2,11641,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320326,37433.00
12/16/2015 21:45,2,0.000,ALERT,212.61,301.17,60.012,1450320303,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,314678.5,314678.5,11634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320328,37434.00
12/16/2015 21:45,2,0.000,ALERT,212.61,300.27,59.986,1450320303,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,308852.3,308852.3,11641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320330,37435.00
12/16/2015 21:45,2,0.000,ALERT,211.93,299.67,59.949,1450320303,"274151322000083","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,584360.0,584360.0,865,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320332,37436.00
12/16/2015 21:45,2,0.000,ALERT,212.38,300.27,59.986,1450320303,"274151322000076","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,620643.5,620643.5,861,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320334,37437.00
12/16/2015 21:45,2,0.000,ALERT,212.83,303.28,59.991,1450320303,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,300359.5,300359.5,6984,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320335,37438.00
12/16/2015 21:45,2,0.000,ALERT,211.93,300.87,59.996,1450320303,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,613600.4,613600.4,862,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320337,37439.00
12/16/2015 21:45,2,0.000,ALERT,212.83,302.68,59.986,1450320303,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,300711.4,300711.4,6983,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320339,37440.00
12/16/2015 21:45,2,0.000,ALERT,212.38,300.57,59.970,1450320303,"201051344001025","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,312723.6,312723.6,11635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320341,37441.00
12/16/2015 21:45,2,0.000,ALERT,212.83,302.68,59.986,1450320303,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,310554.5,310554.5,6989,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320343,37442.00
12/16/2015 21:45,2,0.000,ALERT,213.51,302.68,59.986,1450320303,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,307439.3,307439.3,6995,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320345,37443.00
12/16/2015 21:45,2,0.000,ALERT,213.06,301.17,59.986,1450320303,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,314335.9,314335.9,11646,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320347,37444.00
12/16/2015 21:45,2,0.000,ALERT,212.83,300.87,60.023,1450320303,"201051344000917","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,312036.4,312036.4,11659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320348,37445.00
12/16/2015 21:45,2,0.000,ALERT,212.83,301.47,59.981,1450320303,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,315127.8,315127.8,11663,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320350,37446.00
12/16/2015 21:45,2,0.000,ALERT,212.83,300.57,59.986,1450320303,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,309170.3,309170.3,11638,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450320352,37447.00
12/16/2015 21:45,2,0.000,ALERT,211.48,299.97,59.981,1450320303,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,567490.4,567490.4,862,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320354,37448.00
12/16/2015 21:45,2,0.000,ALERT,212.38,299.07,59.975,1450320303,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,475646.5,475646.5,893,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320356,37449.00
12/16/2015 21:45,2,0.000,ALERT,212.38,301.47,59.991,1450320303,"201051344001135","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,305808.1,305808.1,11629,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320357,37450.00
12/16/2015 21:45,2,0.000,ALERT,212.38,302.98,59.933,1450320303,"201051344000594","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,311741.1,311741.1,6981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320359,37451.00
12/16/2015 21:45,2,0.000,ALERT,212.61,300.87,59.981,1450320303,"201051344001203","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,312121.1,312121.1,11642,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320361,37452.00
12/16/2015 21:45,2,0.000,ALERT,211.70,299.97,59.986,1450320303,"274151322000054","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,579601.7,579601.7,863,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320363,37453.00
12/16/2015 21:45,2,0.000,ALERT,213.06,302.07,59.986,1450320303,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,300846.2,300846.2,6976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320365,37454.00
12/16/2015 21:45,2,0.000,ALERT,212.61,300.87,59.981,1450320303,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,310247.1,310247.1,11655,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320366,37455.00
12/16/2015 21:45,2,0.000,ALERT,212.61,302.68,59.949,1450320303,"201051344000900","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,313858.8,313858.8,6983,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320368,37456.00
12/16/2015 21:45,2,0.000,ALERT,213.06,301.77,59.986,1450320303,"201051344000648","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,307655.7,307655.7,6978,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320370,37457.00
12/16/2015 21:45,2,0.000,ALERT,212.83,303.28,59.991,1450320303,"201051344000569","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,315229.4,315229.4,6977,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320372,37458.00
12/16/2015 21:45,2,0.000,ALERT,212.83,302.68,59.965,1450320303,"201051344000983","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,310529.6,310529.6,6985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320374,37459.00
12/16/2015 21:45,2,0.000,ALERT,213.06,302.68,59.981,1450320303,"201051344001158","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,306096.5,306096.5,6987,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320376,37460.00
12/16/2015 21:45,2,0.000,ALERT,213.51,303.28,59.991,1450320303,"201051344000576","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,308120.6,308120.6,6983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320378,37461.00
12/16/2015 21:45,2,0.000,ALERT,211.93,298.47,59.986,1450320303,"274151322000087","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,555073.4,555073.4,866,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450320379,37462.00
12/16/2015 22:00,2,0.000,ALERT,214.19,303.58,59.975,1450321205,"201051344000645","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,308844.1,308844.1,6985,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321207,37463.00
12/16/2015 22:00,2,0.000,ALERT,212.61,300.57,59.975,1450321205,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,582327.7,582327.7,863,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321208,37464.00
12/16/2015 22:00,2,0.000,ALERT,214.19,303.58,59.975,1450321205,"201051344000633","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,301696.3,301696.3,6987,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321210,37465.00
12/16/2015 22:00,2,0.000,ALERT,213.51,303.28,59.975,1450321205,"201051344000469","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,302631.1,302631.1,7000,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321212,37466.00
12/16/2015 22:00,2,0.000,ALERT,212.83,302.37,59.975,1450321205,"201051344000646","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,307601.2,307601.2,11633,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321214,37467.00
12/16/2015 22:00,2,0.000,ALERT,212.16,300.87,60.012,1450321205,"274151322000052","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,589876.7,589876.7,864,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321216,37468.00
12/16/2015 22:00,2,0.000,ALERT,213.29,302.37,59.981,1450321205,"201051344000585","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,312204.8,312204.8,11638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321217,37469.00
12/16/2015 22:00,2,0.000,ALERT,213.06,302.68,59.986,1450321205,"201051344001230","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,310729.5,310729.5,11671,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321219,37470.00
12/16/2015 22:00,2,0.000,ALERT,213.51,302.98,59.996,1450321205,"201051344000582","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,305512.0,305512.0,11631,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321222,37471.00
12/16/2015 22:00,2,0.000,ALERT,212.61,301.77,59.991,1450321205,"201051344000955","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,314383.3,314383.3,11633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321224,37472.00
12/16/2015 22:00,2,0.000,ALERT,212.61,300.27,59.981,1450321205,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,475753.2,475753.2,895,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321225,37473.00
12/16/2015 22:00,2,0.000,ALERT,213.51,304.18,59.986,1450321205,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,316252.6,316252.6,6983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321227,37474.00
12/16/2015 22:00,2,0.000,ALERT,212.83,302.07,59.981,1450321205,"201051344000890","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,312982.2,312982.2,11643,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321229,37475.00
12/16/2015 22:00,2,0.000,ALERT,213.06,301.77,59.981,1450321205,"201051344000438","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,314678.5,314678.5,11636,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321231,37476.00
12/16/2015 22:00,2,0.000,ALERT,213.06,301.47,59.975,1450321205,"201051344000417","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,308852.3,308852.3,11643,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321232,37477.00
12/16/2015 22:00,2,0.000,ALERT,212.61,300.87,59.981,1450321205,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,584360.0,584360.0,867,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321234,37478.00
12/16/2015 22:00,2,0.000,ALERT,213.06,300.87,59.986,1450321205,"274151322000076","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,620643.5,620643.5,863,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321236,37479.00
12/16/2015 22:00,2,0.000,ALERT,213.29,304.18,60.028,1450321205,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,300359.5,300359.5,6986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321238,37480.00
12/16/2015 22:00,2,0.000,ALERT,212.61,301.77,59.981,1450321205,"274151322000095","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,613600.4,613600.4,864,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321240,37481.00
12/16/2015 22:00,2,0.000,ALERT,213.06,303.28,59.986,1450321205,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,300711.4,300711.4,6985,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321242,37482.00
12/16/2015 22:00,2,0.000,ALERT,212.61,301.17,59.986,1450321205,"201051344001025","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,312723.6,312723.6,11637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321243,37483.00
12/16/2015 22:00,2,0.000,ALERT,213.06,303.58,59.933,1450321205,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,310554.5,310554.5,6991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321245,37484.00
12/16/2015 22:00,2,0.000,ALERT,213.96,303.58,59.975,1450321205,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,307439.3,307439.3,6997,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321247,37485.00
12/16/2015 22:00,2,0.000,ALERT,213.29,301.77,59.986,1450321205,"201051344000685","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,314335.9,314335.9,11648,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321249,37486.00
12/16/2015 22:00,2,0.000,ALERT,213.06,301.47,59.975,1450321205,"201051344000917","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,312036.4,312036.4,11661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321251,37487.00
12/16/2015 22:00,2,0.000,ALERT,213.06,302.07,59.986,1450321205,"201051344001145","219011344069620",0.00,3.70,0,299.07,305.38,0.0,0.0,0.000,315127.8,315127.8,11665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321252,37488.00
12/16/2015 22:00,2,0.000,ALERT,213.06,301.17,59.954,1450321205,"201051344000651","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,309170.3,309170.3,11640,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321254,37489.00
12/16/2015 22:00,2,0.000,ALERT,212.16,300.27,59.986,1450321205,"274151322000088","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,567490.4,567490.4,864,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321256,37490.00
12/16/2015 22:00,2,0.000,ALERT,212.83,299.97,59.981,1450321205,"274151322000068","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,475646.5,475646.5,895,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321258,37491.00
12/16/2015 22:00,2,0.000,ALERT,212.61,301.77,59.981,1450321205,"201051344001135","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,305808.1,305808.1,11631,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321260,37492.00
12/16/2015 22:00,2,0.000,ALERT,213.06,303.88,59.986,1450321205,"201051344000594","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,311741.1,311741.1,6983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321261,37493.00
12/16/2015 22:00,2,0.000,ALERT,213.06,301.47,59.981,1450321205,"201051344001203","219011344069620",0.00,3.70,0,299.07,306.28,0.0,0.0,0.000,312121.1,312121.1,11644,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321263,37494.00
12/16/2015 22:00,2,0.000,ALERT,212.38,301.77,59.975,1450321205,"274151322000054","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,579601.7,579601.7,865,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321265,37495.00
12/16/2015 22:00,2,0.000,ALERT,213.74,302.98,59.975,1450321205,"201051344000867","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,300846.2,300846.2,6978,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321267,37496.00
12/16/2015 22:00,2,0.000,ALERT,212.83,301.77,59.975,1450321205,"201051344001093","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,310247.1,310247.1,11657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321269,37497.00
12/16/2015 22:00,2,0.000,ALERT,213.29,303.58,59.975,1450321205,"201051344000900","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,313858.8,313858.8,6985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321271,37498.00
12/16/2015 22:00,2,0.000,ALERT,213.74,302.98,59.975,1450321205,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,307655.7,307655.7,6980,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321273,37499.00
12/16/2015 22:00,2,0.000,ALERT,213.51,304.18,60.007,1450321205,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,315229.4,315229.4,6979,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321275,37500.00
12/16/2015 22:00,2,0.000,ALERT,213.51,303.88,59.970,1450321205,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,310529.6,310529.6,6987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321277,37501.00
12/16/2015 22:00,2,0.000,ALERT,213.51,303.58,60.012,1450321205,"201051344001158","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,306096.5,306096.5,6989,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321278,37502.00
12/16/2015 22:00,2,0.000,ALERT,213.96,304.18,59.975,1450321205,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,308120.6,308120.6,6985,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450321280,37503.00
12/16/2015 22:00,2,0.000,ALERT,212.61,300.27,59.970,1450321205,"274151322000087","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,555073.4,555073.4,868,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450321282,37504.00
12/16/2015 22:15,2,0.000,ALERT,213.74,302.98,59.970,1450322103,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,308844.1,308844.1,6987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322105,37505.00
12/16/2015 22:15,2,0.000,ALERT,212.38,300.57,59.965,1450322103,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,582327.7,582327.7,865,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322106,37506.00
12/16/2015 22:15,2,0.000,ALERT,213.96,302.98,59.975,1450322103,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,301696.3,301696.3,6989,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322108,37507.00
12/16/2015 22:15,2,0.000,ALERT,213.51,302.98,59.970,1450322103,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,302631.1,302631.1,7002,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322110,37508.00
12/16/2015 22:15,2,0.000,ALERT,212.61,301.47,59.954,1450322103,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,307601.2,307601.2,11635,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322112,37509.00
12/16/2015 22:15,2,0.000,ALERT,212.16,300.87,59.959,1450322103,"274151322000052","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,589876.7,589876.7,866,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322114,37510.00
12/16/2015 22:15,2,0.000,ALERT,213.29,301.77,59.970,1450322103,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,312204.8,312204.8,11640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322116,37511.00
12/16/2015 22:15,2,0.000,ALERT,213.06,302.07,59.959,1450322103,"201051344001230","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,310729.5,310729.5,11673,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322117,37512.00
12/16/2015 22:15,2,0.000,ALERT,213.74,302.68,59.970,1450322103,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,305512.0,305512.0,11633,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322119,37513.00
12/16/2015 22:15,2,0.000,ALERT,212.61,301.47,59.928,1450322103,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,314383.3,314383.3,11635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322121,37514.00
12/16/2015 22:15,2,0.000,ALERT,212.38,299.97,59.959,1450322103,"274151322000094","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,475753.2,475753.2,897,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322123,37515.00
12/16/2015 22:15,2,0.000,ALERT,213.29,303.58,59.970,1450322103,"201051344000579","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,316252.6,316252.6,6985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322125,37516.00
12/16/2015 22:15,2,0.000,ALERT,212.83,301.77,59.959,1450322103,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,312982.2,312982.2,11645,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322126,37517.00
12/16/2015 22:15,2,0.000,ALERT,213.06,301.47,59.970,1450322103,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,314678.5,314678.5,11638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322128,37518.00
12/16/2015 22:15,2,0.000,ALERT,213.29,300.87,59.970,1450322103,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,308852.3,308852.3,11645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322130,37519.00
12/16/2015 22:15,2,0.000,ALERT,212.61,301.47,59.944,1450322103,"274151322000083","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,584360.0,584360.0,869,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322132,37520.00
12/16/2015 22:15,2,0.000,ALERT,212.83,300.87,59.949,1450322103,"274151322000076","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,620643.5,620643.5,865,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322133,37521.00
12/16/2015 22:15,2,0.000,ALERT,213.29,303.58,59.970,1450322103,"201051344000868","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,300359.5,300359.5,6988,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322135,37522.00
12/16/2015 22:15,2,0.000,ALERT,212.38,301.77,59.970,1450322103,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,613600.4,613600.4,866,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322137,37523.00
12/16/2015 22:15,2,0.000,ALERT,213.06,302.68,59.981,1450322103,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,300711.4,300711.4,6987,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322139,37524.00
12/16/2015 22:15,2,0.000,ALERT,212.83,300.87,59.970,1450322103,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,312723.6,312723.6,11639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322141,37525.00
12/16/2015 22:15,2,0.000,ALERT,213.29,302.98,59.975,1450322103,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,310554.5,310554.5,6993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322142,37526.00
12/16/2015 22:15,2,0.000,ALERT,213.74,302.68,59.944,1450322103,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,307439.3,307439.3,6999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322144,37527.00
12/16/2015 22:15,2,0.000,ALERT,213.51,301.77,60.023,1450322103,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,314335.9,314335.9,11650,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322146,37528.00
12/16/2015 22:15,2,0.000,ALERT,213.29,301.17,59.986,1450322103,"201051344000917","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,312036.4,312036.4,11663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322148,37529.00
12/16/2015 22:15,2,0.000,ALERT,213.29,301.77,59.996,1450322103,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,315127.8,315127.8,11667,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322150,37530.00
12/16/2015 22:15,2,0.000,ALERT,213.06,300.87,60.023,1450322103,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,309170.3,309170.3,11642,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322152,37531.00
12/16/2015 22:15,2,0.000,ALERT,211.93,300.27,59.981,1450322103,"274151322000088","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,567490.4,567490.4,866,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322154,37532.00
12/16/2015 22:15,2,0.000,ALERT,213.06,299.67,59.975,1450322103,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,475646.5,475646.5,897,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322155,37533.00
12/16/2015 22:15,2,0.000,ALERT,212.61,301.47,59.986,1450322103,"201051344001135","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,305808.1,305808.1,11633,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322157,37534.00
12/16/2015 22:15,2,0.000,ALERT,213.06,303.58,59.959,1450322103,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,311741.1,311741.1,6985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322159,37535.00
12/16/2015 22:15,2,0.000,ALERT,213.29,301.47,59.981,1450322103,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,312121.1,312121.1,11646,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322161,37536.00
12/16/2015 22:15,2,0.000,ALERT,212.38,301.17,60.002,1450322103,"274151322000054","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,579601.7,579601.7,867,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322163,37537.00
12/16/2015 22:15,2,0.000,ALERT,213.74,302.68,60.007,1450322103,"201051344000867","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,300846.2,300846.2,6980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322164,37538.00
12/16/2015 22:15,2,0.000,ALERT,213.06,301.47,60.002,1450322103,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,310247.1,310247.1,11659,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322166,37539.00
12/16/2015 22:15,2,0.000,ALERT,213.29,302.98,59.959,1450322103,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,313858.8,313858.8,6987,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322168,37540.00
12/16/2015 22:15,2,0.000,ALERT,213.51,302.37,59.981,1450322103,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,307655.7,307655.7,6982,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322170,37541.00
12/16/2015 22:15,2,0.000,ALERT,213.51,303.58,59.986,1450322103,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,315229.4,315229.4,6981,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322172,37542.00
12/16/2015 22:15,2,0.000,ALERT,213.29,302.98,59.991,1450322103,"201051344000983","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,310529.6,310529.6,6989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322173,37543.00
12/16/2015 22:15,2,0.000,ALERT,213.51,302.98,59.959,1450322103,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,306096.5,306096.5,6991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450322175,37544.00
12/16/2015 22:15,2,0.000,ALERT,213.96,303.58,59.986,1450322103,"201051344000576","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,308120.6,308120.6,6987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322177,37545.00
12/16/2015 22:15,2,0.000,ALERT,212.38,299.37,59.981,1450322103,"274151322000087","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,555073.4,555073.4,870,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450322179,37546.00
12/16/2015 22:30,2,0.000,ALERT,213.29,302.07,59.991,1450323003,"201051344000645","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,308844.1,308844.1,6989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323005,37547.00
12/16/2015 22:30,2,0.000,ALERT,212.16,299.97,59.986,1450323003,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,582327.7,582327.7,867,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323007,37548.00
12/16/2015 22:30,2,0.000,ALERT,213.29,302.07,59.981,1450323003,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,301696.3,301696.3,6991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323009,37549.00
12/16/2015 22:30,2,0.000,ALERT,213.06,302.07,59.986,1450323003,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,302631.1,302631.1,7004,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323010,37550.00
12/16/2015 22:30,2,0.000,ALERT,212.16,300.57,59.991,1450323003,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,307601.2,307601.2,11637,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323012,37551.00
12/16/2015 22:30,2,0.000,ALERT,211.70,299.97,59.986,1450323003,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,589876.7,589876.7,868,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323014,37552.00
12/16/2015 22:30,2,0.000,ALERT,212.38,300.57,59.975,1450323003,"201051344000585","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,312204.8,312204.8,11642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323016,37553.00
12/16/2015 22:30,2,0.000,ALERT,212.38,300.57,59.970,1450323003,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,310729.5,310729.5,11675,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323018,37554.00
12/16/2015 22:30,2,0.000,ALERT,212.83,301.47,59.991,1450323003,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,305512.0,305512.0,11635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323020,37555.00
12/16/2015 22:30,2,0.000,ALERT,211.93,300.27,59.981,1450323003,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,314383.3,314383.3,11637,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323021,37556.00
