ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 22:30,2,0.000,ALERT,211.93,299.37,59.981,1450323003,"274151322000094","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,475753.2,475753.2,899,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323023,37557.00
12/16/2015 22:30,2,0.000,ALERT,212.83,302.68,59.981,1450323003,"201051344000579","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,316252.6,316252.6,6987,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323025,37558.00
12/16/2015 22:30,2,0.000,ALERT,212.16,300.87,59.970,1450323003,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,312982.2,312982.2,11647,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323027,37559.00
12/16/2015 22:30,2,0.000,ALERT,212.38,300.27,59.975,1450323003,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,314678.5,314678.5,11640,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323029,37560.00
12/16/2015 22:30,2,0.000,ALERT,212.61,299.97,59.986,1450323003,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,308852.3,308852.3,11647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323031,37561.00
12/16/2015 22:30,2,0.000,ALERT,211.93,300.27,59.975,1450323003,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,584360.0,584360.0,871,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323032,37562.00
12/16/2015 22:30,2,0.000,ALERT,212.61,299.97,59.991,1450323003,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,620643.5,620643.5,867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323034,37563.00
12/16/2015 22:30,2,0.000,ALERT,212.83,302.98,60.023,1450323003,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,300359.5,300359.5,6990,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323036,37564.00
12/16/2015 22:30,2,0.000,ALERT,212.16,300.87,59.991,1450323003,"274151322000095","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,613600.4,613600.4,868,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323038,37565.00
12/16/2015 22:30,2,0.000,ALERT,212.61,301.77,59.996,1450323003,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,300711.4,300711.4,6989,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323040,37566.00
12/16/2015 22:30,2,0.000,ALERT,212.16,299.67,59.991,1450323003,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,312723.6,312723.6,11641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323041,37567.00
12/16/2015 22:30,2,0.000,ALERT,212.61,302.37,59.991,1450323003,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,310554.5,310554.5,6995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323043,37568.00
12/16/2015 22:30,2,0.000,ALERT,213.29,302.07,59.996,1450323003,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,307439.3,307439.3,7001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323045,37569.00
12/16/2015 22:30,2,0.000,ALERT,212.83,300.57,59.986,1450323003,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,314335.9,314335.9,11652,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323047,37570.00
12/16/2015 22:30,2,0.000,ALERT,212.61,299.97,59.986,1450323003,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,312036.4,312036.4,11665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323049,37571.00
12/16/2015 22:30,2,0.000,ALERT,212.61,300.87,59.981,1450323003,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,315127.8,315127.8,11669,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323051,37572.00
12/16/2015 22:30,2,0.000,ALERT,212.38,299.97,59.991,1450323003,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,309170.3,309170.3,11644,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323052,37573.00
12/16/2015 22:30,2,0.000,ALERT,211.48,299.97,60.023,1450323003,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,567490.4,567490.4,868,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323054,37574.00
12/16/2015 22:30,2,0.000,ALERT,212.61,299.07,59.986,1450323003,"274151322000068","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,475646.5,475646.5,899,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323056,37575.00
12/16/2015 22:30,2,0.000,ALERT,211.93,300.27,60.012,1450323003,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,305808.1,305808.1,11635,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323058,37576.00
12/16/2015 22:30,2,0.000,ALERT,212.38,302.68,59.970,1450323003,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,311741.1,311741.1,6987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323059,37577.00
12/16/2015 22:30,2,0.000,ALERT,212.38,300.27,60.023,1450323003,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,312121.1,312121.1,11648,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323061,37578.00
12/16/2015 22:30,2,0.000,ALERT,211.70,300.27,59.986,1450323003,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,579601.7,579601.7,869,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323063,37579.00
12/16/2015 22:30,2,0.000,ALERT,213.06,302.07,59.996,1450323003,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,300846.2,300846.2,6982,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323065,37580.00
12/16/2015 22:30,2,0.000,ALERT,212.38,300.27,59.944,1450323003,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,310247.1,310247.1,11661,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323067,37581.00
12/16/2015 22:30,2,0.000,ALERT,212.61,302.07,59.991,1450323003,"201051344000900","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,313858.8,313858.8,6989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323069,37582.00
12/16/2015 22:30,2,0.000,ALERT,213.06,301.77,60.034,1450323003,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,307655.7,307655.7,6984,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323070,37583.00
12/16/2015 22:30,2,0.000,ALERT,212.83,302.98,60.002,1450323003,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,315229.4,315229.4,6983,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323072,37584.00
12/16/2015 22:30,2,0.000,ALERT,212.83,302.37,60.028,1450323003,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,310529.6,310529.6,6991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323074,37585.00
12/16/2015 22:30,2,0.000,ALERT,212.83,302.37,60.002,1450323003,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,306096.5,306096.5,6993,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323076,37586.00
12/16/2015 22:30,2,0.000,ALERT,213.29,302.68,59.996,1450323003,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,308120.6,308120.6,6989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323078,37587.00
12/16/2015 22:30,2,0.000,ALERT,212.16,298.77,59.991,1450323003,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,555073.4,555073.4,872,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323080,37588.00
12/16/2015 22:45,2,0.000,ALERT,213.51,302.98,60.007,1450323903,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,308844.1,308844.1,6991,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323905,37589.00
12/16/2015 22:45,2,0.000,ALERT,212.38,300.27,60.002,1450323903,"274151322000085","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,582327.7,582327.7,869,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323906,37590.00
12/16/2015 22:45,2,0.000,ALERT,213.96,302.98,60.039,1450323903,"201051344000633","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,301696.3,301696.3,6993,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323908,37591.00
12/16/2015 22:45,2,0.000,ALERT,213.29,302.98,60.034,1450323903,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,302631.1,302631.1,7006,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323910,37592.00
12/16/2015 22:45,2,0.000,ALERT,212.61,301.47,59.965,1450323903,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,307601.2,307601.2,11639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323912,37593.00
12/16/2015 22:45,2,0.000,ALERT,211.93,299.97,60.002,1450323903,"274151322000052","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,589876.7,589876.7,870,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323914,37594.00
12/16/2015 22:45,2,0.000,ALERT,212.83,301.77,59.970,1450323903,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,312204.8,312204.8,11644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323916,37595.00
12/16/2015 22:45,2,0.000,ALERT,212.83,301.77,60.007,1450323903,"201051344001230","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,310729.5,310729.5,11677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323917,37596.00
12/16/2015 22:45,2,0.000,ALERT,213.29,302.37,60.002,1450323903,"201051344000582","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,305512.0,305512.0,11637,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323919,37597.00
12/16/2015 22:45,2,0.000,ALERT,212.38,301.47,60.034,1450323903,"201051344000955","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,314383.3,314383.3,11639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323921,37598.00
12/16/2015 22:45,2,0.000,ALERT,212.61,299.97,60.034,1450323903,"274151322000094","219011344069620",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,475753.2,475753.2,901,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323923,37599.00
12/16/2015 22:45,2,0.000,ALERT,213.29,303.58,60.007,1450323903,"201051344000579","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,316252.6,316252.6,6989,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323925,37600.00
12/16/2015 22:45,2,0.000,ALERT,212.83,301.77,60.012,1450323903,"201051344000890","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,312982.2,312982.2,11649,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323926,37601.00
12/16/2015 22:45,2,0.000,ALERT,212.83,301.47,60.007,1450323903,"201051344000438","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,314678.5,314678.5,11642,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323928,37602.00
12/16/2015 22:45,2,0.000,ALERT,213.06,300.87,60.018,1450323903,"201051344000417","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,308852.3,308852.3,11649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323930,37603.00
12/16/2015 22:45,2,0.000,ALERT,212.61,300.87,60.007,1450323903,"274151322000083","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,584360.0,584360.0,873,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323932,37604.00
12/16/2015 22:45,2,0.000,ALERT,213.06,300.57,60.012,1450323903,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,620643.5,620643.5,869,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323934,37605.00
12/16/2015 22:45,2,0.000,ALERT,213.29,303.88,60.018,1450323903,"201051344000868","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,300359.5,300359.5,6992,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323936,37606.00
12/16/2015 22:45,2,0.000,ALERT,212.61,301.77,60.007,1450323903,"274151322000095","219011344069620",0.00,3.30,0,299.67,302.68,0.0,0.0,0.000,613600.4,613600.4,870,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323937,37607.00
12/16/2015 22:45,2,0.000,ALERT,213.06,303.28,60.018,1450323903,"201051344000988","219011344069620",0.00,3.70,0,297.57,304.18,0.0,0.0,0.000,300711.4,300711.4,6991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323939,37608.00
12/16/2015 22:45,2,0.000,ALERT,212.61,300.87,60.002,1450323903,"201051344001025","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,312723.6,312723.6,11643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323941,37609.00
12/16/2015 22:45,2,0.000,ALERT,213.29,303.28,60.007,1450323903,"201051344000458","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,310554.5,310554.5,6997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323943,37610.00
12/16/2015 22:45,2,0.000,ALERT,213.74,302.98,59.970,1450323903,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,307439.3,307439.3,7003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323945,37611.00
12/16/2015 22:45,2,0.000,ALERT,213.29,301.47,60.007,1450323903,"201051344000685","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,314335.9,314335.9,11654,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323947,37612.00
12/16/2015 22:45,2,0.000,ALERT,213.06,300.87,60.002,1450323903,"201051344000917","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,312036.4,312036.4,11667,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323948,37613.00
12/16/2015 22:45,2,0.000,ALERT,213.06,301.77,60.012,1450323903,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,315127.8,315127.8,11671,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323950,37614.00
12/16/2015 22:45,2,0.000,ALERT,213.06,300.87,59.986,1450323903,"201051344000651","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,309170.3,309170.3,11646,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323952,37615.00
12/16/2015 22:45,2,0.000,ALERT,211.93,300.27,59.996,1450323903,"274151322000088","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,567490.4,567490.4,870,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323954,37616.00
12/16/2015 22:45,2,0.000,ALERT,213.06,300.27,60.002,1450323903,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,475646.5,475646.5,901,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323956,37617.00
12/16/2015 22:45,2,0.000,ALERT,212.61,301.47,59.996,1450323903,"201051344001135","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,305808.1,305808.1,11637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323957,37618.00
12/16/2015 22:45,2,0.000,ALERT,212.83,303.58,60.023,1450323903,"201051344000594","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,311741.1,311741.1,6989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323959,37619.00
12/16/2015 22:45,2,0.000,ALERT,212.83,301.17,60.002,1450323903,"201051344001203","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,312121.1,312121.1,11650,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323961,37620.00
12/16/2015 22:45,2,0.000,ALERT,212.16,300.87,59.996,1450323903,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,579601.7,579601.7,871,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323963,37621.00
12/16/2015 22:45,2,0.000,ALERT,213.51,302.68,59.996,1450323903,"201051344000867","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,300846.2,300846.2,6984,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323965,37622.00
12/16/2015 22:45,2,0.000,ALERT,212.83,301.47,60.002,1450323903,"201051344001093","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,310247.1,310247.1,11663,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323966,37623.00
12/16/2015 22:45,2,0.000,ALERT,213.29,303.28,59.996,1450323903,"201051344000900","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,313858.8,313858.8,6991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323968,37624.00
12/16/2015 22:45,2,0.000,ALERT,213.51,302.37,60.002,1450323903,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,307655.7,307655.7,6986,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323970,37625.00
12/16/2015 22:45,2,0.000,ALERT,213.29,303.58,60.002,1450323903,"201051344000569","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,315229.4,315229.4,6985,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323972,37626.00
12/16/2015 22:45,2,0.000,ALERT,213.29,303.58,60.002,1450323903,"201051344000983","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,310529.6,310529.6,6993,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323974,37627.00
12/16/2015 22:45,2,0.000,ALERT,213.29,302.68,60.002,1450323903,"201051344001158","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,306096.5,306096.5,6995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450323975,37628.00
12/16/2015 22:45,2,0.000,ALERT,213.74,303.58,59.996,1450323903,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,308120.6,308120.6,6991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323977,37629.00
12/16/2015 22:45,2,0.000,ALERT,212.38,299.97,60.012,1450323903,"274151322000087","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,555073.4,555073.4,874,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450323979,37630.00
12/16/2015 23:00,2,0.000,ALERT,213.74,302.98,59.965,1450324804,"201051344000645","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,308844.1,308844.1,6993,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324806,37631.00
12/16/2015 23:00,2,0.000,ALERT,212.61,301.47,59.981,1450324804,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,582327.7,582327.7,871,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324807,37632.00
12/16/2015 23:00,2,0.000,ALERT,213.96,302.68,59.991,1450324804,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,301696.3,301696.3,6995,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324809,37633.00
12/16/2015 23:00,2,0.000,ALERT,213.29,303.28,59.996,1450324804,"201051344000469","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,302631.1,302631.1,7008,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324811,37634.00
12/16/2015 23:00,2,0.000,ALERT,212.83,301.77,59.986,1450324804,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,307601.2,307601.2,11641,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324813,37635.00
12/16/2015 23:00,2,0.000,ALERT,212.38,302.07,59.991,1450324804,"274151322000052","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,589876.7,589876.7,872,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324815,37636.00
12/16/2015 23:00,2,0.000,ALERT,213.29,302.07,59.981,1450324804,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,312204.8,312204.8,11646,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324817,37637.00
12/16/2015 23:00,2,0.000,ALERT,213.06,302.07,59.996,1450324804,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,310729.5,310729.5,11679,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324818,37638.00
12/16/2015 23:00,2,0.000,ALERT,213.51,302.68,60.028,1450324804,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,305512.0,305512.0,11639,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324820,37639.00
12/16/2015 23:00,2,0.000,ALERT,212.61,301.77,60.034,1450324804,"201051344000955","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,314383.3,314383.3,11641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324822,37640.00
12/16/2015 23:00,2,0.000,ALERT,212.38,300.57,59.981,1450324804,"274151322000094","219011344069620",0.00,3.30,0,298.77,301.77,0.0,0.0,0.000,475753.2,475753.2,903,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324824,37641.00
12/16/2015 23:00,2,0.000,ALERT,213.29,303.58,59.991,1450324804,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,316252.6,316252.6,6991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324825,37642.00
12/16/2015 23:00,2,0.000,ALERT,212.83,302.07,59.975,1450324804,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,312982.2,312982.2,11651,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324827,37643.00
12/16/2015 23:00,2,0.000,ALERT,213.06,301.47,59.981,1450324804,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,314678.5,314678.5,11644,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324829,37644.00
12/16/2015 23:00,2,0.000,ALERT,213.29,301.17,59.986,1450324804,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,308852.3,308852.3,11651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324831,37645.00
12/16/2015 23:00,2,0.000,ALERT,212.61,301.77,59.986,1450324804,"274151322000083","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,584360.0,584360.0,875,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324833,37646.00
12/16/2015 23:00,2,0.000,ALERT,213.29,301.17,59.981,1450324804,"274151322000076","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,620643.5,620643.5,871,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324835,37647.00
12/16/2015 23:00,2,0.000,ALERT,213.06,303.58,59.986,1450324804,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,300359.5,300359.5,6994,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324837,37648.00
12/16/2015 23:00,2,0.000,ALERT,212.61,302.37,60.007,1450324804,"274151322000095","219011344069620",0.00,3.30,0,300.57,303.28,0.0,0.0,0.000,613600.4,613600.4,872,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324839,37649.00
12/16/2015 23:00,2,0.000,ALERT,213.06,302.98,59.986,1450324804,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,300711.4,300711.4,6993,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324840,37650.00
12/16/2015 23:00,2,0.000,ALERT,212.83,300.87,59.970,1450324804,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,312723.6,312723.6,11645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324842,37651.00
12/16/2015 23:00,2,0.000,ALERT,213.06,303.28,59.986,1450324804,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,310554.5,310554.5,6999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324844,37652.00
12/16/2015 23:00,2,0.000,ALERT,213.96,302.98,59.970,1450324804,"201051344000853","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,307439.3,307439.3,7005,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324846,37653.00
12/16/2015 23:00,2,0.000,ALERT,213.51,301.77,59.975,1450324804,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,314335.9,314335.9,11656,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324848,37654.00
12/16/2015 23:00,2,0.000,ALERT,213.29,301.47,59.959,1450324804,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,312036.4,312036.4,11669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324849,37655.00
12/16/2015 23:00,2,0.000,ALERT,213.29,302.07,59.949,1450324804,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,315127.8,315127.8,11673,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324851,37656.00
12/16/2015 23:00,2,0.000,ALERT,213.06,300.87,59.975,1450324804,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,309170.3,309170.3,11648,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324853,37657.00
12/16/2015 23:00,2,0.000,ALERT,212.38,300.87,59.975,1450324804,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,567490.4,567490.4,872,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324855,37658.00
12/16/2015 23:00,2,0.000,ALERT,213.29,300.57,59.970,1450324804,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,475646.5,475646.5,903,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324856,37659.00
12/16/2015 23:00,2,0.000,ALERT,212.83,301.77,59.938,1450324804,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,305808.1,305808.1,11639,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324858,37660.00
12/16/2015 23:00,2,0.000,ALERT,213.06,303.58,59.965,1450324804,"201051344000594","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,311741.1,311741.1,6991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324860,37661.00
12/16/2015 23:00,2,0.000,ALERT,213.06,301.47,59.959,1450324804,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,312121.1,312121.1,11652,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324862,37662.00
12/16/2015 23:00,2,0.000,ALERT,212.38,301.47,59.954,1450324804,"274151322000054","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,579601.7,579601.7,873,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324864,37663.00
12/16/2015 23:00,2,0.000,ALERT,213.51,302.68,59.965,1450324804,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,300846.2,300846.2,6986,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324866,37664.00
12/16/2015 23:00,2,0.000,ALERT,213.06,301.77,59.970,1450324804,"201051344001093","219011344069620",0.00,4.50,0,299.67,302.68,0.0,0.0,0.000,310247.1,310247.1,11665,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324867,37665.00
12/16/2015 23:00,2,0.000,ALERT,213.06,302.98,59.970,1450324804,"201051344000900","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,313858.8,313858.8,6993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324869,37666.00
12/16/2015 23:00,2,0.000,ALERT,213.51,302.37,59.970,1450324804,"201051344000648","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,307655.7,307655.7,6988,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324871,37667.00
12/16/2015 23:00,2,0.000,ALERT,213.29,303.58,59.949,1450324804,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,315229.4,315229.4,6987,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324873,37668.00
12/16/2015 23:00,2,0.000,ALERT,213.29,303.28,59.959,1450324804,"201051344000983","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,310529.6,310529.6,6995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324875,37669.00
12/16/2015 23:00,2,0.000,ALERT,213.29,302.98,59.981,1450324804,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,306096.5,306096.5,6997,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324877,37670.00
12/16/2015 23:00,2,0.000,ALERT,213.74,303.58,59.975,1450324804,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,308120.6,308120.6,6993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450324878,37671.00
12/16/2015 23:00,2,0.000,ALERT,212.61,299.97,59.981,1450324804,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,555073.4,555073.4,876,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450324880,37672.00
12/16/2015 23:15,2,0.000,ALERT,213.51,302.98,59.986,1450325703,"201051344000645","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,308844.1,308844.1,6995,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325705,37673.00
12/16/2015 23:15,2,0.000,ALERT,212.38,300.87,59.986,1450325703,"274151322000085","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,582327.7,582327.7,873,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325707,37674.00
12/16/2015 23:15,2,0.000,ALERT,213.51,302.68,59.981,1450325703,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,301696.3,301696.3,6997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325709,37675.00
12/16/2015 23:15,2,0.000,ALERT,213.06,302.98,59.991,1450325703,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,302631.1,302631.1,7010,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325711,37676.00
12/16/2015 23:15,2,0.000,ALERT,212.38,301.77,59.991,1450325703,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,307601.2,307601.2,11643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325712,37677.00
12/16/2015 23:15,2,0.000,ALERT,212.16,300.57,59.975,1450325703,"274151322000052","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,589876.7,589876.7,874,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325714,37678.00
12/16/2015 23:15,2,0.000,ALERT,212.61,301.77,59.986,1450325703,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,312204.8,312204.8,11648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325716,37679.00
12/16/2015 23:15,2,0.000,ALERT,212.38,302.07,59.991,1450325703,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,310729.5,310729.5,11681,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325718,37680.00
12/16/2015 23:15,2,0.000,ALERT,213.06,302.37,59.986,1450325703,"201051344000582","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,305512.0,305512.0,11641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325720,37681.00
12/16/2015 23:15,2,0.000,ALERT,212.16,301.47,59.981,1450325703,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,314383.3,314383.3,11643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325722,37682.00
12/16/2015 23:15,2,0.000,ALERT,212.16,299.97,59.975,1450325703,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,475753.2,475753.2,905,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325723,37683.00
12/16/2015 23:15,2,0.000,ALERT,213.06,303.58,59.970,1450325703,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,316252.6,316252.6,6993,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325725,37684.00
12/16/2015 23:15,2,0.000,ALERT,212.38,301.77,59.981,1450325703,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,312982.2,312982.2,11653,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325727,37685.00
12/16/2015 23:15,2,0.000,ALERT,212.61,301.47,59.970,1450325703,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,314678.5,314678.5,11646,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325729,37686.00
12/16/2015 23:15,2,0.000,ALERT,212.61,300.87,59.970,1450325703,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,308852.3,308852.3,11653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325731,37687.00
12/16/2015 23:15,2,0.000,ALERT,212.61,301.17,59.970,1450325703,"274151322000083","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,584360.0,584360.0,877,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325733,37688.00
12/16/2015 23:15,2,0.000,ALERT,213.06,300.87,59.949,1450325703,"274151322000076","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,620643.5,620643.5,873,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325735,37689.00
12/16/2015 23:15,2,0.000,ALERT,213.06,303.88,59.970,1450325703,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,300359.5,300359.5,6996,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325737,37690.00
12/16/2015 23:15,2,0.000,ALERT,212.38,302.07,59.954,1450325703,"274151322000095","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,613600.4,613600.4,874,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325738,37691.00
12/16/2015 23:15,2,0.000,ALERT,212.83,302.68,59.965,1450325703,"201051344000988","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,300711.4,300711.4,6995,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325740,37692.00
12/16/2015 23:15,2,0.000,ALERT,212.38,300.87,59.928,1450325703,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,312723.6,312723.6,11647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325742,37693.00
12/16/2015 23:15,2,0.000,ALERT,213.06,302.98,59.954,1450325703,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,310554.5,310554.5,7001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325744,37694.00
12/16/2015 23:15,2,0.000,ALERT,213.51,302.98,59.959,1450325703,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,307439.3,307439.3,7007,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325745,37695.00
12/16/2015 23:15,2,0.000,ALERT,212.83,301.47,59.949,1450325703,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,314335.9,314335.9,11658,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325747,37696.00
12/16/2015 23:15,2,0.000,ALERT,212.61,300.57,59.965,1450325703,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,312036.4,312036.4,11671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325749,37697.00
12/16/2015 23:15,2,0.000,ALERT,212.61,301.47,59.965,1450325703,"201051344001145","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,315127.8,315127.8,11675,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325751,37698.00
12/16/2015 23:15,2,0.000,ALERT,212.61,300.87,59.965,1450325703,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,309170.3,309170.3,11650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325753,37699.00
12/16/2015 23:15,2,0.000,ALERT,212.16,301.17,59.981,1450325703,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,567490.4,567490.4,874,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325755,37700.00
12/16/2015 23:15,2,0.000,ALERT,213.06,300.27,59.965,1450325703,"274151322000068","219011344069620",0.00,4.50,0,298.77,301.77,0.0,0.0,0.000,475646.5,475646.5,905,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325757,37701.00
12/16/2015 23:15,2,0.000,ALERT,212.16,301.47,59.970,1450325703,"201051344001135","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,305808.1,305808.1,11641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325759,37702.00
