ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2015 23:15,2,0.000,ALERT,212.83,303.58,59.981,1450325703,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,311741.1,311741.1,6993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325760,37703.00
12/16/2015 23:15,2,0.000,ALERT,212.38,301.17,59.981,1450325703,"201051344001203","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,312121.1,312121.1,11654,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325762,37704.00
12/16/2015 23:15,2,0.000,ALERT,212.16,300.57,59.965,1450325703,"274151322000054","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,579601.7,579601.7,875,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325764,37705.00
12/16/2015 23:15,2,0.000,ALERT,213.51,302.68,59.975,1450325703,"201051344000867","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,300846.2,300846.2,6988,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325766,37706.00
12/16/2015 23:15,2,0.000,ALERT,212.61,301.47,59.970,1450325703,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,310247.1,310247.1,11667,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325768,37707.00
12/16/2015 23:15,2,0.000,ALERT,213.06,303.28,59.981,1450325703,"201051344000900","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,313858.8,313858.8,6995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325769,37708.00
12/16/2015 23:15,2,0.000,ALERT,213.51,302.37,59.981,1450325703,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,307655.7,307655.7,6990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325771,37709.00
12/16/2015 23:15,2,0.000,ALERT,213.29,303.58,59.975,1450325703,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,315229.4,315229.4,6989,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325773,37710.00
12/16/2015 23:15,2,0.000,ALERT,212.83,302.98,59.986,1450325703,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,310529.6,310529.6,6997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325775,37711.00
12/16/2015 23:15,2,0.000,ALERT,213.06,302.98,59.981,1450325703,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,306096.5,306096.5,6999,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450325777,37712.00
12/16/2015 23:15,2,0.000,ALERT,213.51,303.28,59.986,1450325703,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,308120.6,308120.6,6995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325779,37713.00
12/16/2015 23:15,2,0.000,ALERT,212.38,299.97,59.965,1450325703,"274151322000087","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,555073.4,555073.4,878,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450325780,37714.00
12/16/2015 23:30,2,0.000,ALERT,214.19,304.18,59.975,1450326603,"201051344000645","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,308844.1,308844.1,6997,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450326605,37715.00
12/16/2015 23:30,2,0.000,ALERT,213.06,302.07,60.002,1450326603,"274151322000085","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,582327.7,582327.7,875,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326607,37716.00
12/16/2015 23:30,2,0.000,ALERT,214.19,303.88,59.986,1450326603,"201051344000633","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,301696.3,301696.3,6999,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326608,37717.00
12/16/2015 23:30,2,0.000,ALERT,213.74,304.18,59.959,1450326603,"201051344000469","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,302631.1,302631.1,7012,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450326610,37718.00
12/16/2015 23:30,2,0.000,ALERT,213.06,302.37,59.928,1450326603,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,307601.2,307601.2,11645,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326612,37719.00
12/16/2015 23:30,2,0.000,ALERT,212.61,302.07,59.981,1450326603,"274151322000052","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,589876.7,589876.7,876,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326614,37720.00
12/16/2015 23:30,2,0.000,ALERT,213.51,302.68,59.991,1450326603,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,312204.8,312204.8,11650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450326616,37721.00
12/16/2015 23:30,2,0.000,ALERT,213.29,302.68,59.991,1450326603,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,310729.5,310729.5,11683,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326618,37722.00
12/16/2015 23:30,2,0.000,ALERT,213.74,302.98,60.023,1450326603,"201051344000582","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,305512.0,305512.0,11643,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326620,37723.00
12/16/2015 23:30,2,0.000,ALERT,213.06,302.37,59.991,1450326603,"201051344000955","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,314383.3,314383.3,11645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326622,37724.00
12/16/2015 23:30,2,0.000,ALERT,213.06,301.77,59.981,1450326603,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,475753.2,475753.2,907,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326623,37725.00
12/16/2015 23:30,2,0.000,ALERT,213.51,304.78,60.007,1450326603,"201051344000579","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,316252.6,316252.6,6995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326625,37726.00
12/16/2015 23:30,2,0.000,ALERT,213.29,302.68,60.012,1450326603,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,312982.2,312982.2,11655,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326627,37727.00
12/16/2015 23:30,2,0.000,ALERT,213.29,302.37,59.986,1450326603,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,314678.5,314678.5,11648,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326629,37728.00
12/16/2015 23:30,2,0.000,ALERT,213.51,301.77,59.986,1450326603,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,308852.3,308852.3,11655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450326631,37729.00
12/16/2015 23:30,2,0.000,ALERT,213.06,302.07,59.981,1450326603,"274151322000083","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,584360.0,584360.0,879,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326632,37730.00
12/16/2015 23:30,2,0.000,ALERT,213.51,302.07,59.986,1450326603,"274151322000076","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,620643.5,620643.5,875,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326634,37731.00
12/16/2015 23:30,2,0.000,ALERT,213.74,305.08,59.991,1450326603,"201051344000868","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,300359.5,300359.5,6998,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326636,37732.00
12/16/2015 23:30,2,0.000,ALERT,213.06,303.58,59.991,1450326603,"274151322000095","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,613600.4,613600.4,876,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326638,37733.00
12/16/2015 23:30,2,0.000,ALERT,213.51,303.88,59.986,1450326603,"201051344000988","219011344069620",0.00,3.70,0,298.47,305.08,0.0,0.0,0.000,300711.4,300711.4,6997,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326640,37734.00
12/16/2015 23:30,2,0.000,ALERT,213.06,301.47,59.986,1450326603,"201051344001025","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,312723.6,312723.6,11649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326642,37735.00
12/16/2015 23:30,2,0.000,ALERT,213.51,304.78,60.007,1450326603,"201051344000458","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,310554.5,310554.5,7003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326643,37736.00
12/16/2015 23:30,2,0.000,ALERT,214.19,304.18,59.996,1450326603,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,307439.3,307439.3,7009,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326645,37737.00
12/16/2015 23:30,2,0.000,ALERT,213.74,302.37,59.996,1450326603,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,314335.9,314335.9,11660,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326647,37738.00
12/16/2015 23:30,2,0.000,ALERT,213.51,302.07,60.002,1450326603,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,312036.4,312036.4,11673,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326649,37739.00
12/16/2015 23:30,2,0.000,ALERT,213.51,302.68,60.002,1450326603,"201051344001145","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,315127.8,315127.8,11677,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450326650,37740.00
12/16/2015 23:30,2,0.000,ALERT,213.51,301.77,60.007,1450326603,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,309170.3,309170.3,11652,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326652,37741.00
12/16/2015 23:30,2,0.000,ALERT,212.83,302.68,59.996,1450326603,"274151322000088","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,567490.4,567490.4,876,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326654,37742.00
12/16/2015 23:30,2,0.000,ALERT,213.74,301.47,59.996,1450326603,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,475646.5,475646.5,907,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326656,37743.00
12/16/2015 23:30,2,0.000,ALERT,213.06,302.68,60.002,1450326603,"201051344001135","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,305808.1,305808.1,11643,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450326658,37744.00
12/16/2015 23:30,2,0.000,ALERT,213.51,304.78,59.996,1450326603,"201051344000594","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,311741.1,311741.1,6995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326660,37745.00
12/16/2015 23:30,2,0.000,ALERT,213.51,302.07,59.996,1450326603,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,312121.1,312121.1,11656,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326661,37746.00
12/16/2015 23:30,2,0.000,ALERT,212.83,302.37,59.965,1450326603,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,579601.7,579601.7,877,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450326663,37747.00
12/16/2015 23:30,2,0.000,ALERT,213.96,303.88,59.986,1450326603,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,300846.2,300846.2,6990,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326665,37748.00
12/16/2015 23:30,2,0.000,ALERT,213.51,302.68,59.996,1450326603,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,310247.1,310247.1,11669,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326667,37749.00
12/16/2015 23:30,2,0.000,ALERT,213.51,304.48,60.002,1450326603,"201051344000900","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,313858.8,313858.8,6997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326669,37750.00
12/16/2015 23:30,2,0.000,ALERT,213.96,303.58,60.002,1450326603,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,307655.7,307655.7,6992,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326670,37751.00
12/16/2015 23:30,2,0.000,ALERT,213.74,304.78,60.002,1450326603,"201051344000569","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,315229.4,315229.4,6991,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326672,37752.00
12/16/2015 23:30,2,0.000,ALERT,213.74,304.18,59.996,1450326603,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,310529.6,310529.6,6999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326674,37753.00
12/16/2015 23:30,2,0.000,ALERT,213.74,303.88,59.996,1450326603,"201051344001158","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,306096.5,306096.5,7001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326676,37754.00
12/16/2015 23:30,2,0.000,ALERT,214.41,305.08,60.002,1450326603,"201051344000576","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,308120.6,308120.6,6997,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450326678,37755.00
12/16/2015 23:30,2,0.000,ALERT,213.06,300.87,59.996,1450326603,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,555073.4,555073.4,880,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450326680,37756.00
12/16/2015 23:45,2,0.000,ALERT,212.83,302.37,60.028,1450327503,"201051344000645","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,308844.1,308844.1,6999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327505,37757.00
12/16/2015 23:45,2,0.000,ALERT,211.70,299.67,59.991,1450327503,"274151322000085","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,582327.7,582327.7,877,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327507,37758.00
12/16/2015 23:45,2,0.000,ALERT,213.06,302.37,59.986,1450327503,"201051344000633","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,301696.3,301696.3,7001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327509,37759.00
12/16/2015 23:45,2,0.000,ALERT,212.38,302.37,59.986,1450327503,"201051344000469","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,302631.1,302631.1,7014,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327511,37760.00
12/16/2015 23:45,2,0.000,ALERT,211.25,299.37,59.986,1450327503,"201051344000646","219011344069620",0.00,3.30,0,297.87,306.28,0.0,0.0,0.000,307601.2,307601.2,11647,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327512,37761.00
12/16/2015 23:45,2,0.000,ALERT,211.25,300.57,60.012,1450327503,"274151322000052","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,589876.7,589876.7,878,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327514,37762.00
12/16/2015 23:45,2,0.000,ALERT,211.70,299.67,59.991,1450327503,"201051344000585","219011344069620",0.00,4.00,0,297.87,306.28,0.0,0.0,0.000,312204.8,312204.8,11652,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327516,37763.00
12/16/2015 23:45,2,0.000,ALERT,211.48,299.67,59.991,1450327503,"201051344001230","219011344069620",0.00,3.70,0,298.77,306.88,0.0,0.0,0.000,310729.5,310729.5,11685,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327518,37764.00
12/16/2015 23:45,2,0.000,ALERT,212.16,300.27,59.996,1450327503,"201051344000582","219011344069620",0.00,3.00,0,299.37,306.88,0.0,0.0,0.000,305512.0,305512.0,11645,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327520,37765.00
12/16/2015 23:45,2,0.000,ALERT,211.25,299.37,59.986,1450327503,"201051344000955","219011344069620",0.00,3.70,0,298.47,305.98,0.0,0.0,0.000,314383.3,314383.3,11647,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327521,37766.00
12/16/2015 23:45,2,0.000,ALERT,211.70,299.37,59.991,1450327503,"274151322000094","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,475753.2,475753.2,909,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327523,37767.00
12/16/2015 23:45,2,0.000,ALERT,212.38,302.98,59.996,1450327503,"201051344000579","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,316252.6,316252.6,6997,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450327525,37768.00
12/16/2015 23:45,2,0.000,ALERT,211.48,299.67,59.986,1450327503,"201051344000890","219011344069620",0.00,4.00,0,298.77,306.88,0.0,0.0,0.000,312982.2,312982.2,11657,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327527,37769.00
12/16/2015 23:45,2,0.000,ALERT,211.70,299.37,59.996,1450327503,"201051344000438","219011344069620",0.00,3.30,0,298.47,305.98,0.0,0.0,0.000,314678.5,314678.5,11650,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327529,37770.00
12/16/2015 23:45,2,0.000,ALERT,211.93,299.07,60.034,1450327503,"201051344000417","219011344069620",0.00,3.70,0,297.87,305.68,0.0,0.0,0.000,308852.3,308852.3,11657,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327530,37771.00
12/16/2015 23:45,2,0.000,ALERT,211.48,300.57,59.981,1450327503,"274151322000083","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,584360.0,584360.0,881,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327532,37772.00
12/16/2015 23:45,2,0.000,ALERT,211.93,299.97,59.986,1450327503,"274151322000076","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,620643.5,620643.5,877,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327534,37773.00
12/16/2015 23:45,2,0.000,ALERT,212.38,303.28,59.986,1450327503,"201051344000868","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,300359.5,300359.5,7000,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450327536,37774.00
12/16/2015 23:45,2,0.000,ALERT,211.48,301.17,59.981,1450327503,"274151322000095","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,613600.4,613600.4,878,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450327538,37775.00
12/16/2015 23:45,2,0.000,ALERT,212.16,302.37,60.018,1450327503,"201051344000988","219011344069620",0.00,3.70,0,298.47,305.68,0.0,0.0,0.000,300711.4,300711.4,6999,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327539,37776.00
12/16/2015 23:45,2,0.000,ALERT,211.25,298.77,59.991,1450327503,"201051344001025","219011344069620",0.00,3.00,0,297.57,305.98,0.0,0.0,0.000,312723.6,312723.6,11651,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327541,37777.00
12/16/2015 23:45,2,0.000,ALERT,212.16,302.37,59.991,1450327503,"201051344000458","219011344069620",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,310554.5,310554.5,7005,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327543,37778.00
12/16/2015 23:45,2,0.000,ALERT,213.06,302.37,59.996,1450327503,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,307439.3,307439.3,7011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327545,37779.00
12/16/2015 23:45,2,0.000,ALERT,211.93,299.67,59.996,1450327503,"201051344000685","219011344069620",0.00,3.70,0,298.17,306.58,0.0,0.0,0.000,314335.9,314335.9,11662,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327547,37780.00
12/16/2015 23:45,2,0.000,ALERT,211.70,299.07,59.991,1450327503,"201051344000917","219011344069620",0.00,4.50,0,296.96,305.68,0.0,0.0,0.000,312036.4,312036.4,11675,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450327548,37781.00
12/16/2015 23:45,2,0.000,ALERT,211.93,299.97,59.996,1450327503,"201051344001145","219011344069620",0.00,3.30,0,298.47,306.58,0.0,0.0,0.000,315127.8,315127.8,11679,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327550,37782.00
12/16/2015 23:45,2,0.000,ALERT,211.70,299.07,59.991,1450327503,"201051344000651","219011344069620",0.00,2.50,0,297.87,305.38,0.0,0.0,0.000,309170.3,309170.3,11654,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327552,37783.00
12/16/2015 23:45,2,0.000,ALERT,211.03,299.67,59.970,1450327503,"274151322000088","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,567490.4,567490.4,878,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327554,37784.00
12/16/2015 23:45,2,0.000,ALERT,212.16,299.07,59.986,1450327503,"274151322000068","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,475646.5,475646.5,909,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327556,37785.00
12/16/2015 23:45,2,0.000,ALERT,211.25,299.37,59.991,1450327503,"201051344001135","219011344069620",0.00,3.30,0,298.47,305.98,0.0,0.0,0.000,305808.1,305808.1,11645,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327557,37786.00
12/16/2015 23:45,2,0.000,ALERT,211.93,302.98,59.991,1450327503,"201051344000594","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,311741.1,311741.1,6997,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450327559,37787.00
12/16/2015 23:45,2,0.000,ALERT,211.70,299.07,59.981,1450327503,"201051344001203","219011344069620",0.00,3.30,0,298.17,306.88,0.0,0.0,0.000,312121.1,312121.1,11658,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450327561,37788.00
12/16/2015 23:45,2,0.000,ALERT,211.25,299.37,60.018,1450327503,"274151322000054","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,579601.7,579601.7,879,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327563,37789.00
12/16/2015 23:45,2,0.000,ALERT,212.61,301.77,59.986,1450327503,"201051344000867","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,300846.2,300846.2,6992,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327565,37790.00
12/16/2015 23:45,2,0.000,ALERT,211.70,299.37,59.991,1450327503,"201051344001093","219011344069620",0.00,4.50,0,298.17,305.98,0.0,0.0,0.000,310247.1,310247.1,11671,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327566,37791.00
12/16/2015 23:45,2,0.000,ALERT,212.16,302.37,59.986,1450327503,"201051344000900","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,313858.8,313858.8,6999,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450327568,37792.00
12/16/2015 23:45,2,0.000,ALERT,212.38,301.47,60.028,1450327503,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,307655.7,307655.7,6994,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450327570,37793.00
12/16/2015 23:45,2,0.000,ALERT,212.38,302.98,59.959,1450327503,"201051344000569","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,315229.4,315229.4,6993,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327572,37794.00
12/16/2015 23:45,2,0.000,ALERT,212.16,302.37,59.981,1450327503,"201051344000983","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,310529.6,310529.6,7001,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327574,37795.00
12/16/2015 23:45,2,0.000,ALERT,212.38,302.37,59.981,1450327503,"201051344001158","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,306096.5,306096.5,7003,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450327576,37796.00
12/16/2015 23:45,2,0.000,ALERT,212.83,302.98,59.959,1450327503,"201051344000576","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,308120.6,308120.6,6999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450327577,37797.00
12/16/2015 23:45,2,0.000,ALERT,211.48,298.77,59.970,1450327503,"274151322000087","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,555073.4,555073.4,882,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450327579,37798.00
